Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,23,45,0.0,0.0,1.55,1.7,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.45,0.9,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,0.35,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.4,0.25,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.35,0.45,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,12,6,45,18.0,2.5,1.25,1.35,2.0,0.0,0.0
2018,2,12,7,0,36.0,5.0,1.2,1.8,4.0,0.0,0.0
2018,2,12,7,15,112.5,18.0,1.5,2.65,25.5,89.65,0.0
2018,2,12,7,30,189.0,31.0,1.8,3.5,47.0,217.03,164.51
2018,2,12,7,45,325.0,40.0,2.05,4.35,88.5,337.7,285.59
2018,2,12,8,0,461.0,49.0,2.3,5.2,130.0,468.89,399.4
2018,2,12,8,15,618.5,46.5,2.55,5.7,189.5,604.08,511.48
2018,2,12,8,30,776.0,44.0,2.8,6.2,249.0,746.17,623.89
2018,2,12,8,45,812.5,46.5,3.0,6.7,295.5,802.07,665.84
2018,2,12,9,0,849.0,49.0,3.2,7.2,342.0,857.19,706.28
2018,2,12,9,15,872.0,52.0,3.15,7.55,385.5,899.03,734.32
2018,2,12,9,30,895.0,55.0,3.1,7.9,429.0,938.31,759.76
2018,2,12,9,45,910.5,57.5,3.1,8.25,467.5,966.7,777.2
2018,2,12,10,0,926.0,60.0,3.1,8.6,506.0,991.66,792.07
2018,2,12,10,15,938.5,61.5,3.05,8.9,538.5,1008.61,800.88
2018,2,12,10,30,951.0,63.0,3.0,9.2,571.0,1021.67,807.07
2018,2,12,10,45,960.0,63.5,3.0,9.55,596.5,1025.94,807.55
2018,2,12,11,0,969.0,64.0,3.0,9.9,622.0,1026.09,805.42
2018,2,12,11,15,974.0,65.0,3.0,10.1,640.0,1018.85,798.82
2018,2,12,11,30,979.0,66.0,3.0,10.3,658.0,1007.44,789.59
2018,2,12,11,45,981.5,66.5,3.0,10.55,668.0,988.95,775.48
2018,2,12,12,0,984.0,67.0,3.0,10.8,678.0,966.45,758.78
2018,2,12,12,15,983.0,68.0,3.05,10.9,680.0,937.58,738.53
2018,2,12,12,30,982.0,69.0,3.1,11.0,682.0,905.05,715.72
2018,2,12,12,45,978.5,70.0,3.1,11.05,675.5,867.02,688.69
2018,2,12,13,0,975.0,71.0,3.1,11.1,669.0,825.82,659.27
2018,2,12,13,15,971.0,70.0,3.1,11.15,654.5,779.07,625.6
2018,2,12,13,30,967.0,69.0,3.1,11.2,640.0,729.67,588.81
2018,2,12,13,45,960.0,68.0,3.15,11.2,618.0,675.99,546.53
2018,2,12,14,0,953.0,67.0,3.2,11.2,596.0,620.4,501.52
2018,2,12,14,15,942.0,65.5,3.15,11.15,566.5,560.57,451.57
2018,2,12,14,30,931.0,64.0,3.1,11.1,537.0,499.81,399.31
2018,2,12,14,45,915.0,63.0,3.05,11.0,501.5,436.86,343.74
2018,2,12,15,0,899.0,62.0,3.0,10.9,466.0,374.09,286.73
2018,2,12,15,15,877.5,59.5,3.0,10.9,424.5,308.8,226.68
2018,2,12,15,30,856.0,57.0,3.0,10.9,383.0,244.99,167.92
2018,2,12,15,45,825.0,54.0,2.4,10.3,337.5,180.96,111.97
2018,2,12,16,0,794.0,51.0,1.8,9.7,292.0,116.99,62.92
2018,2,12,16,15,746.5,47.5,1.7,8.75,244.5,58.49,33.42
2018,2,12,16,30,699.0,44.0,1.6,7.8,197.0,39.05,30.06
2018,2,12,16,45,619.5,39.0,1.5,6.9,150.0,34.83,26.04
2018,2,12,17,0,540.0,34.0,1.4,6.0,103.0,30.75,21.84
2018,2,12,17,15,383.0,26.0,1.55,5.75,64.5,21.72,11.56
2018,2,12,17,30,226.0,18.0,1.7,5.5,26.0,15.36,0.0
2018,2,12,17,45,113.0,9.0,1.85,5.2,13.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.85,4.45,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.95,4.1,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,3.6,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.2,2.05,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.1,1.8,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.1,1.65,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.05,1.35,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.95,0.9,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.9,0.8,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.95,0.75,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.0,0.6,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.05,0.45,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.1,0.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.1,0.35,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.1,0.3,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.1,0.2,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.1,0.1,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.0,-0.1,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.95,-0.2,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.9,-0.3,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.85,-0.4,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.75,-0.55,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.7,-0.8,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.65,-0.85,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.7,-0.45,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,2,13,6,45,37.5,3.5,1.85,0.5,3.5,0.0,0.0
2018,2,13,7,0,75.0,7.0,1.9,1.0,7.0,5.97,0.0
2018,2,13,7,15,260.5,17.5,2.15,1.8,37.0,187.22,0.0
2018,2,13,7,30,446.0,28.0,2.4,2.6,67.0,382.88,298.99
2018,2,13,7,45,548.5,34.5,2.7,3.4,112.5,489.82,412.4
2018,2,13,8,0,651.0,41.0,3.0,4.2,158.0,601.21,509.32
2018,2,13,8,15,709.5,45.5,2.9,4.85,207.0,678.78,572.96
2018,2,13,8,30,768.0,50.0,2.8,5.5,256.0,757.39,633.56
2018,2,13,8,45,804.5,53.5,2.75,6.2,303.5,815.65,675.58
2018,2,13,9,0,841.0,57.0,2.7,6.9,351.0,872.67,714.75
2018,2,13,9,15,867.0,59.5,2.5,7.65,395.0,906.64,734.0
2018,2,13,9,30,893.0,62.0,2.3,8.4,439.0,947.79,757.56
2018,2,13,9,45,912.5,63.0,2.1,9.1,478.0,977.74,772.21
2018,2,13,10,0,932.0,64.0,1.9,9.8,517.0,1004.42,784.0
2018,2,13,10,15,943.0,65.5,1.75,10.3,549.0,1019.86,788.94
2018,2,13,10,30,954.0,67.0,1.6,10.8,581.0,1031.39,791.19
2018,2,13,10,45,961.5,68.0,1.45,11.35,606.0,1034.76,787.82
2018,2,13,11,0,969.0,69.0,1.3,11.9,631.0,1034.0,781.82
2018,2,13,11,15,974.5,70.0,1.15,12.2,649.5,1027.12,772.62
2018,2,13,11,30,980.0,71.0,1.0,12.5,668.0,1016.05,760.85
2018,2,13,11,45,982.5,71.5,0.9,12.8,678.0,997.4,745.41
2018,2,13,12,0,985.0,72.0,0.8,13.1,688.0,974.73,727.64
2018,2,13,12,15,986.0,72.0,0.75,13.25,690.0,946.22,707.75
2018,2,13,12,30,987.0,72.0,0.7,13.4,692.0,913.96,685.57
2018,2,13,12,45,985.0,71.5,0.65,13.6,685.5,875.1,658.98
2018,2,13,13,0,983.0,71.0,0.6,13.8,679.0,833.0,630.26
2018,2,13,13,15,978.5,70.5,0.65,13.85,664.5,786.04,600.22
2018,2,13,13,30,974.0,70.0,0.7,13.9,650.0,736.44,567.05
2018,2,13,13,45,966.0,70.0,0.75,13.95,628.0,682.76,528.21
2018,2,13,14,0,958.0,70.0,0.8,14.0,606.0,627.22,486.6
2018,2,13,14,15,947.0,68.5,0.85,13.9,576.5,566.99,440.15
2018,2,13,14,30,936.0,67.0,0.9,13.8,547.0,505.81,391.03
2018,2,13,14,45,920.0,66.0,0.95,13.7,511.0,442.41,338.17
2018,2,13,15,0,904.0,65.0,1.0,13.6,475.0,379.17,283.43
2018,2,13,15,15,882.5,62.5,1.0,13.6,433.0,313.42,225.13
2018,2,13,15,30,861.0,60.0,1.0,13.6,391.0,249.12,167.75
2018,2,13,15,45,830.5,57.0,0.85,12.7,345.5,181.95,110.77
2018,2,13,16,0,800.0,54.0,0.7,11.8,300.0,120.29,64.68
2018,2,13,16,15,755.0,50.0,0.8,11.1,252.0,60.92,34.96
2018,2,13,16,30,710.0,46.0,0.9,10.4,204.0,40.8,31.35
2018,2,13,16,45,633.0,40.5,1.0,9.65,156.0,36.19,27.0
2018,2,13,17,0,556.0,35.0,1.1,8.9,108.0,31.68,22.46
2018,2,13,17,15,399.0,27.0,1.1,8.6,68.0,22.57,12.53
2018,2,13,17,30,242.0,19.0,1.1,8.3,28.0,16.22,0.0
2018,2,13,17,45,121.0,9.5,1.15,8.05,14.0,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,3.1,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,14,6,45,33.0,3.5,1.0,3.3,3.5,0.0,0.0
2018,2,14,7,0,66.0,7.0,1.0,3.4,7.0,46.8,0.0
2018,2,14,7,15,235.5,18.5,1.15,4.15,37.0,202.44,0.0
2018,2,14,7,30,405.0,30.0,1.3,4.9,67.0,369.89,290.0
2018,2,14,7,45,421.0,41.5,1.4,5.65,100.0,412.28,344.33
2018,2,14,8,0,437.0,53.0,1.5,6.4,133.0,455.64,384.72
2018,2,14,8,15,582.0,54.0,1.6,6.85,193.0,592.44,496.18
2018,2,14,8,30,727.0,55.0,1.7,7.3,253.0,729.66,601.6
2018,2,14,8,45,686.5,70.0,1.75,7.75,283.0,740.38,607.7
2018,2,14,9,0,646.0,85.0,1.8,8.2,313.0,739.21,605.31
2018,2,14,9,15,567.5,106.0,1.85,8.7,324.5,704.24,577.14
2018,2,14,9,30,489.0,127.0,1.9,9.2,336.0,654.76,537.98
2018,2,14,9,45,276.0,166.0,1.95,9.7,286.0,479.25,396.89
2018,2,14,10,0,63.0,205.0,2.0,10.2,236.0,278.49,229.22
2018,2,14,10,15,68.0,218.0,2.2,10.85,253.5,295.21,242.86
2018,2,14,10,30,73.0,231.0,2.4,11.5,271.0,311.73,255.34
2018,2,14,10,45,101.0,237.5,2.6,12.15,295.0,342.46,280.03
2018,2,14,11,0,129.0,244.0,2.8,12.8,319.0,393.17,319.9
2018,2,14,11,15,248.5,251.0,2.9,13.15,401.5,530.92,429.2
2018,2,14,11,30,368.0,258.0,3.0,13.5,484.0,642.83,515.07
2018,2,14,11,45,499.5,220.5,3.1,13.8,532.0,729.56,581.07
2018,2,14,12,0,631.0,183.0,3.2,14.1,580.0,797.66,632.41
2018,2,14,12,15,775.0,137.0,3.3,14.15,626.5,851.63,671.37
2018,2,14,12,30,919.0,91.0,3.4,14.2,673.0,879.98,691.75
2018,2,14,12,45,941.5,84.0,3.5,14.25,675.0,855.55,674.6
2018,2,14,13,0,964.0,77.0,3.6,14.3,677.0,826.32,654.37
2018,2,14,13,15,959.5,76.0,3.7,14.15,662.5,779.44,621.57
2018,2,14,13,30,955.0,75.0,3.8,14.0,648.0,729.99,585.52
2018,2,14,13,45,947.0,74.5,3.9,13.9,626.0,676.52,543.81
2018,2,14,14,0,939.0,74.0,4.0,13.8,604.0,621.26,499.43
2018,2,14,14,15,910.0,77.5,4.1,13.45,570.0,557.54,447.4
2018,2,14,14,30,881.0,81.0,4.2,13.1,536.0,495.56,395.24
2018,2,14,14,45,886.0,73.5,4.3,12.8,505.0,436.38,343.25
2018,2,14,15,0,891.0,66.0,4.4,12.5,474.0,376.09,288.33
2018,2,14,15,15,869.5,64.0,4.4,12.5,433.0,311.49,228.75
2018,2,14,15,30,848.0,62.0,4.4,12.5,392.0,246.08,168.69
2018,2,14,15,45,809.5,60.0,4.25,11.35,345.0,181.47,112.98
2018,2,14,16,0,771.0,58.0,4.1,10.2,298.0,121.15,67.38
2018,2,14,16,15,687.0,53.5,3.9,9.35,241.5,61.99,37.23
2018,2,14,16,30,603.0,49.0,3.7,8.5,185.0,39.19,30.1
2018,2,14,16,45,581.0,42.0,3.5,7.65,148.0,37.2,28.13
2018,2,14,17,0,559.0,35.0,3.3,6.8,111.0,31.6,22.63
2018,2,14,17,15,401.5,27.5,3.3,6.4,70.5,22.94,13.31
2018,2,14,17,30,244.0,20.0,3.3,6.0,30.0,17.07,0.0
2018,2,14,17,45,122.0,10.0,3.3,5.6,15.0,8.54,0.0
2018,2,14,18,0,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.35,5.05,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.3,4.45,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.2,4.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.1,4.35,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.9,4.2,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.8,4.1,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.65,3.95,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,3.25,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,2.85,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.55,2.4,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,2.1,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,1.9,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,1.75,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.95,1.3,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.15,0.85,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.2,0.7,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.25,0.65,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.35,0.55,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.35,0.4,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,0.3,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.3,0.15,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.45,0.35,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,0.7,0.0,0.0,0.0
2018,2,15,6,45,49.5,4.5,2.8,1.0,4.5,0.0,0.0
2018,2,15,7,0,99.0,9.0,3.0,1.3,9.0,69.0,0.0
2018,2,15,7,15,274.0,19.0,3.2,1.95,40.5,230.84,0.0
2018,2,15,7,30,449.0,29.0,3.4,2.6,72.0,388.16,314.2
2018,2,15,7,45,565.5,35.0,3.65,3.2,120.5,504.97,428.92
2018,2,15,8,0,682.0,41.0,3.9,3.8,169.0,627.62,534.97
2018,2,15,8,15,740.0,45.0,3.95,4.45,219.0,705.24,599.28
2018,2,15,8,30,798.0,49.0,4.0,5.1,269.0,783.85,660.99
2018,2,15,8,45,837.0,51.5,4.1,5.8,318.5,834.62,698.64
2018,2,15,9,0,876.0,54.0,4.2,6.5,368.0,892.82,740.54
2018,2,15,9,15,902.5,55.5,4.25,7.15,413.0,936.35,769.82
2018,2,15,9,30,929.0,57.0,4.3,7.8,458.0,977.42,796.64
2018,2,15,9,45,947.5,58.5,4.4,8.45,498.0,1007.83,815.68
2018,2,15,10,0,966.0,60.0,4.5,9.1,538.0,1034.73,832.09
2018,2,15,10,15,979.5,60.5,4.5,9.6,571.5,1051.57,840.65
2018,2,15,10,30,993.0,61.0,4.5,10.1,605.0,1064.37,846.47
2018,2,15,10,45,1002.0,61.5,4.55,10.6,631.5,1068.54,846.85
2018,2,15,11,0,1011.0,62.0,4.6,11.1,658.0,1068.4,844.44
2018,2,15,11,15,1016.5,62.0,4.6,11.45,676.0,1059.85,836.26
2018,2,15,11,30,1022.0,62.0,4.6,11.8,694.0,1046.96,825.31
2018,2,15,11,45,1026.5,62.0,4.65,12.1,705.0,1028.8,811.49
2018,2,15,12,0,1031.0,62.0,4.7,12.4,716.0,1006.37,794.81
2018,2,15,12,15,1031.5,62.5,4.7,12.55,718.5,976.84,773.18
2018,2,15,12,30,1032.0,63.0,4.7,12.7,721.0,943.39,748.84
2018,2,15,12,45,1029.0,63.0,4.7,12.85,714.0,902.76,719.29
2018,2,15,13,0,1026.0,63.0,4.7,13.0,707.0,858.79,687.24
2018,2,15,13,15,1021.0,63.0,4.65,13.05,692.0,810.23,651.57
2018,2,15,13,30,1016.0,63.0,4.6,13.1,677.0,758.92,613.23
2018,2,15,13,45,1009.5,62.5,4.55,13.1,654.5,703.6,568.85
2018,2,15,14,0,1003.0,62.0,4.5,13.1,632.0,646.18,521.69
2018,2,15,14,15,993.0,61.0,4.4,13.0,602.0,584.57,469.95
2018,2,15,14,30,983.0,60.0,4.3,12.9,572.0,521.78,415.71
2018,2,15,14,45,968.0,59.0,4.15,12.75,535.0,456.07,357.5
2018,2,15,15,0,953.0,58.0,4.0,12.6,498.0,390.33,297.73
2018,2,15,15,15,933.5,56.0,4.0,12.6,455.5,322.64,235.39
2018,2,15,15,30,914.0,54.0,4.0,12.6,413.0,256.09,174.06
2018,2,15,15,45,886.0,51.0,3.15,11.6,366.0,188.74,115.31
2018,2,15,16,0,858.0,48.0,2.3,10.6,319.0,124.19,66.15
2018,2,15,16,15,814.0,45.5,2.15,9.45,269.5,62.56,35.61
2018,2,15,16,30,770.0,43.0,2.0,8.3,220.0,38.52,29.56
2018,2,15,16,45,698.0,38.0,1.85,7.2,170.0,34.19,25.52
2018,2,15,17,0,626.0,33.0,1.7,6.1,120.0,29.94,21.29
2018,2,15,17,15,462.5,26.0,1.75,5.7,76.5,23.64,14.28
2018,2,15,17,30,299.0,19.0,1.8,5.3,33.0,16.1,0.0
2018,2,15,17,45,149.5,9.5,1.8,4.95,16.5,8.11,0.0
2018,2,15,18,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,3.45,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.35,3.05,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.35,2.75,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.35,0.65,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,0.65,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,2,16,6,45,59.5,5.0,0.95,1.75,5.5,0.0,0.0
2018,2,16,7,0,119.0,10.0,0.9,2.1,11.0,82.34,0.0
2018,2,16,7,15,297.5,19.5,1.1,2.75,43.5,249.36,17.7
2018,2,16,7,30,476.0,29.0,1.3,3.4,76.0,408.76,329.22
2018,2,16,7,45,571.0,35.5,1.5,4.05,123.0,510.51,426.42
2018,2,16,8,0,666.0,42.0,1.7,4.7,170.0,617.04,516.29
2018,2,16,8,15,722.0,46.0,1.75,5.4,219.0,692.59,576.34
2018,2,16,8,30,778.0,50.0,1.8,6.1,268.0,769.01,633.78
2018,2,16,8,45,814.0,53.0,1.85,6.8,316.0,826.59,674.41
2018,2,16,9,0,850.0,56.0,1.9,7.5,364.0,873.07,705.44
2018,2,16,9,15,875.0,58.5,1.9,8.1,408.5,916.13,732.74
2018,2,16,9,30,900.0,61.0,1.9,8.7,453.0,956.71,757.53
2018,2,16,9,45,917.5,62.5,1.9,9.3,492.0,985.71,773.75
2018,2,16,10,0,935.0,64.0,1.9,9.9,531.0,1011.31,787.54
2018,2,16,10,15,947.0,65.5,1.95,10.35,564.0,1027.81,796.22
2018,2,16,10,30,959.0,67.0,2.0,10.8,597.0,1040.37,802.41
2018,2,16,10,45,967.0,68.0,2.05,11.25,622.5,1044.22,802.9
2018,2,16,11,0,975.0,69.0,2.1,11.7,648.0,1043.88,800.85
2018,2,16,11,15,980.5,70.0,2.1,12.05,666.5,1036.88,794.17
2018,2,16,11,30,986.0,71.0,2.1,12.4,685.0,1025.64,784.91
2018,2,16,11,45,988.5,71.5,2.1,12.7,695.0,1006.77,770.9
2018,2,16,12,0,991.0,72.0,2.1,13.0,705.0,983.84,754.37
2018,2,16,12,15,991.5,72.0,2.15,13.25,707.0,954.58,734.39
2018,2,16,12,30,992.0,72.0,2.2,13.5,709.0,921.58,711.86
2018,2,16,12,45,990.5,71.5,2.3,13.7,702.5,882.77,685.82
2018,2,16,13,0,989.0,71.0,2.4,13.9,696.0,840.65,657.2
2018,2,16,13,15,984.5,70.5,2.45,14.0,681.5,793.23,624.32
2018,2,16,13,30,980.0,70.0,2.5,14.1,667.0,743.15,588.48
2018,2,16,13,45,973.5,69.5,2.55,14.2,645.0,689.36,547.05
2018,2,16,14,0,967.0,69.0,2.6,14.3,623.0,633.55,502.84
2018,2,16,14,15,956.0,67.5,2.55,14.2,593.0,572.62,453.26
2018,2,16,14,30,945.0,66.0,2.5,14.1,563.0,510.71,401.31
2018,2,16,14,45,929.0,64.5,2.45,14.05,526.0,446.09,345.47
2018,2,16,15,0,913.0,63.0,2.4,14.0,489.0,381.64,288.12
2018,2,16,15,15,892.0,61.0,2.4,14.0,447.0,315.76,228.59
2018,2,16,15,30,871.0,59.0,2.4,14.0,405.0,251.26,170.12
2018,2,16,15,45,842.0,56.0,1.75,12.95,359.0,186.26,114.17
2018,2,16,16,0,813.0,53.0,1.1,11.9,313.0,120.83,64.58
2018,2,16,16,15,761.5,50.0,1.1,11.2,263.0,61.08,34.9
2018,2,16,16,30,710.0,47.0,1.1,10.5,213.0,41.49,32.01
2018,2,16,16,45,564.0,43.0,1.15,9.8,156.0,37.85,28.57
2018,2,16,17,0,418.0,39.0,1.2,9.1,99.0,31.71,22.65
2018,2,16,17,15,362.0,29.5,1.15,8.95,67.0,24.43,14.97
2018,2,16,17,30,306.0,20.0,1.1,8.8,35.0,16.94,0.0
2018,2,16,17,45,153.0,10.0,1.1,8.65,17.5,8.54,0.0
2018,2,16,18,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,5.15,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,4.85,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,2,17,6,45,57.0,5.5,0.7,5.15,6.0,0.0,0.0
2018,2,17,7,0,114.0,11.0,0.7,5.3,12.0,80.17,0.0
2018,2,17,7,15,288.5,21.0,0.7,5.95,45.5,246.95,65.64
2018,2,17,7,30,463.0,31.0,0.7,6.6,79.0,413.64,329.91
2018,2,17,7,45,557.0,37.5,0.75,7.2,125.5,502.73,411.87
2018,2,17,8,0,651.0,44.0,0.8,7.8,172.0,608.35,497.31
2018,2,17,8,15,707.0,48.5,0.75,8.45,221.0,684.31,554.15
2018,2,17,8,30,763.0,53.0,0.7,9.1,270.0,761.16,608.1
2018,2,17,8,45,799.0,56.0,0.6,9.7,317.5,818.49,644.27
2018,2,17,9,0,835.0,59.0,0.5,10.3,365.0,874.51,677.62
2018,2,17,9,15,861.0,60.5,0.5,10.85,409.0,907.01,695.77
2018,2,17,9,30,887.0,62.0,0.5,11.4,453.0,946.89,718.68
2018,2,17,9,45,906.0,63.5,0.45,11.95,492.0,977.19,733.49
2018,2,17,10,0,925.0,65.0,0.4,12.5,531.0,1004.17,745.98
2018,2,17,10,15,936.0,66.0,0.35,13.05,563.0,1018.96,750.62
2018,2,17,10,30,947.0,67.0,0.3,13.6,595.0,1029.85,753.07
2018,2,17,10,45,955.0,68.5,0.3,14.15,620.5,1034.4,752.93
2018,2,17,11,0,963.0,70.0,0.3,14.7,646.0,1034.78,750.49
2018,2,17,11,15,968.5,70.5,0.4,15.25,664.0,1027.25,745.82
2018,2,17,11,30,974.0,71.0,0.5,15.8,682.0,1015.54,738.87
2018,2,17,11,45,977.5,71.0,0.6,16.35,692.0,997.19,727.89
2018,2,17,12,0,981.0,71.0,0.7,16.9,702.0,974.8,714.42
2018,2,17,12,15,981.5,71.0,0.75,17.1,704.0,945.8,696.55
2018,2,17,12,30,982.0,71.0,0.8,17.3,706.0,913.08,676.26
2018,2,17,12,45,980.5,70.5,0.9,17.45,699.5,874.58,653.05
2018,2,17,13,0,979.0,70.0,1.0,17.6,693.0,832.81,627.24
2018,2,17,13,15,975.0,69.0,1.05,17.6,678.5,785.59,596.87
2018,2,17,13,30,971.0,68.0,1.1,17.6,664.0,735.69,563.63
2018,2,17,13,45,963.0,67.5,1.2,17.65,641.5,681.36,524.68
2018,2,17,14,0,955.0,67.0,1.3,17.7,619.0,625.2,482.84
2018,2,17,14,15,944.5,65.5,1.35,17.55,589.0,565.13,436.41
2018,2,17,14,30,934.0,64.0,1.4,17.4,559.0,504.08,387.33
2018,2,17,14,45,919.5,63.0,1.45,17.25,523.5,441.16,334.86
2018,2,17,15,0,905.0,62.0,1.5,17.1,488.0,378.23,280.47
2018,2,17,15,15,885.0,60.0,1.5,17.1,446.5,313.09,222.81
2018,2,17,15,30,865.0,58.0,1.5,17.1,405.0,249.21,165.99
2018,2,17,15,45,835.0,55.5,1.3,15.95,359.0,184.83,111.76
2018,2,17,16,0,805.0,53.0,1.1,14.8,313.0,120.05,63.5
2018,2,17,16,15,760.5,49.5,1.2,13.65,264.5,60.54,34.12
2018,2,17,16,30,716.0,46.0,1.3,12.5,216.0,40.63,30.97
2018,2,17,16,45,645.0,41.0,1.35,11.4,168.0,36.45,27.15
2018,2,17,17,0,574.0,36.0,1.4,10.3,120.0,32.37,23.16
2018,2,17,17,15,436.0,29.0,1.55,9.85,78.5,24.11,14.83
2018,2,17,17,30,298.0,22.0,1.7,9.4,37.0,18.71,0.0
2018,2,17,17,45,149.0,11.0,1.9,8.9,18.5,9.39,0.0
2018,2,17,18,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.0,7.45,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.05,7.15,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.05,6.9,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,6.75,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,6.65,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.05,6.55,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.05,6.45,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.85,6.1,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.95,5.35,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.25,5.3,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.35,5.25,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.4,5.15,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.4,5.05,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,5.25,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,2,18,6,45,0.5,3.0,3.75,5.75,3.0,0.0,0.0
2018,2,18,7,0,1.0,6.0,3.9,6.0,6.0,5.74,0.0
2018,2,18,7,15,66.0,22.5,4.2,6.3,29.5,90.09,34.02
2018,2,18,7,30,131.0,39.0,4.5,6.6,53.0,170.54,139.08
2018,2,18,7,45,329.5,47.5,4.8,6.95,107.5,348.45,298.64
2018,2,18,8,0,528.0,56.0,5.1,7.3,162.0,533.98,458.31
2018,2,18,8,15,645.5,56.5,5.25,7.6,220.0,651.28,556.2
2018,2,18,8,30,763.0,57.0,5.4,7.9,278.0,767.41,649.55
2018,2,18,8,45,604.5,83.5,5.5,8.2,277.0,688.02,584.93
2018,2,18,9,0,446.0,110.0,5.6,8.5,276.0,580.84,496.98
2018,2,18,9,15,336.0,149.0,5.6,8.8,282.5,512.78,437.87
2018,2,18,9,30,226.0,188.0,5.6,9.1,289.0,439.95,373.39
2018,2,18,9,45,307.5,190.5,5.6,9.4,340.0,541.34,456.72
2018,2,18,10,0,389.0,193.0,5.6,9.7,391.0,623.05,522.19
2018,2,18,10,15,640.5,141.5,5.6,9.9,491.0,840.63,693.07
2018,2,18,10,30,892.0,90.0,5.6,10.1,591.0,1017.86,823.07
2018,2,18,10,45,932.5,81.5,5.65,10.35,625.5,1030.21,829.27
2018,2,18,11,0,973.0,73.0,5.7,10.6,660.0,1049.6,841.79
2018,2,18,11,15,977.0,75.0,5.8,10.7,678.5,1042.29,835.8
2018,2,18,11,30,981.0,77.0,5.9,10.8,697.0,1030.73,827.03
2018,2,18,11,45,982.5,78.0,6.0,10.9,707.0,1011.44,812.75
2018,2,18,12,0,984.0,79.0,6.1,11.0,717.0,988.12,795.63
2018,2,18,12,15,984.0,79.0,6.25,10.95,718.5,958.38,774.54
2018,2,18,12,30,984.0,79.0,6.4,10.9,720.0,924.94,750.62
2018,2,18,12,45,981.5,79.5,6.55,10.8,714.0,886.48,722.88
2018,2,18,13,0,979.0,80.0,6.7,10.7,708.0,844.76,692.45
2018,2,18,13,15,975.0,79.5,6.85,10.5,693.5,797.81,657.93
2018,2,18,13,30,971.0,79.0,7.0,10.3,679.0,748.17,619.95
2018,2,18,13,45,963.0,78.5,7.1,10.05,656.5,693.54,575.34
2018,2,18,14,0,955.0,78.0,7.2,9.8,634.0,637.06,527.99
2018,2,18,14,15,944.0,77.5,7.2,9.45,604.5,577.42,476.66
2018,2,18,14,30,933.0,77.0,7.2,9.1,575.0,516.78,422.94
2018,2,18,14,45,895.0,80.0,7.2,8.75,532.5,447.61,360.89
2018,2,18,15,0,857.0,83.0,7.2,8.4,490.0,380.43,299.26
2018,2,18,15,15,856.0,76.5,7.2,8.4,453.5,318.29,239.76
2018,2,18,15,30,855.0,70.0,7.2,8.4,417.0,255.34,179.57
2018,2,18,15,45,824.0,67.0,6.9,7.65,370.5,190.12,121.58
2018,2,18,16,0,793.0,64.0,6.6,6.9,324.0,128.3,73.55
2018,2,18,16,15,746.0,60.0,6.3,6.4,274.5,68.88,42.78
2018,2,18,16,30,699.0,56.0,6.0,5.9,225.0,49.12,39.58
2018,2,18,16,45,622.0,50.0,5.75,5.45,175.5,40.7,31.68
2018,2,18,17,0,545.0,44.0,5.5,5.0,126.0,36.37,27.3
2018,2,18,17,15,401.5,34.5,5.4,4.7,82.5,28.82,19.42
2018,2,18,17,30,258.0,25.0,5.3,4.4,39.0,21.37,0.81
2018,2,18,17,45,129.0,12.5,5.2,4.1,19.5,10.67,0.0
2018,2,18,18,0,0.0,0.0,5.1,3.8,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.0,3.6,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.9,3.4,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.8,3.2,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.65,2.9,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,2.8,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.5,2.65,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,2.5,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,2.45,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.2,2.4,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.15,2.3,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.1,2.2,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.05,2.1,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.95,1.95,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.9,1.9,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.8,1.8,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,1.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.6,1.55,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,1.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.45,1.3,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,1.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.3,1.1,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.2,0.95,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,0.9,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.15,0.8,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.1,0.7,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.05,0.65,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.0,0.6,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.0,0.55,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.95,0.45,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,0.4,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.85,0.4,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,0.4,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.85,0.4,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.9,0.4,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.9,0.4,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.9,0.4,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.8,0.3,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.7,0.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.6,0.1,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.35,-0.2,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.2,-0.4,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.1,-0.55,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.0,-0.7,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.15,-0.4,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,2,19,6,45,48.0,6.0,2.5,0.2,7.0,0.0,0.0
2018,2,19,7,0,96.0,12.0,2.7,0.5,14.0,70.03,0.0
2018,2,19,7,15,268.5,24.5,2.9,1.05,50.0,241.33,129.31
2018,2,19,7,30,441.0,37.0,3.1,1.6,86.0,404.66,339.62
2018,2,19,7,45,545.5,43.5,3.3,2.1,134.5,511.64,438.53
2018,2,19,8,0,650.0,50.0,3.5,2.6,183.0,615.89,528.46
2018,2,19,8,15,709.0,53.5,3.45,3.05,233.0,694.09,592.44
2018,2,19,8,30,768.0,57.0,3.4,3.5,283.0,772.81,653.51
2018,2,19,8,45,808.0,59.5,3.35,3.95,332.0,833.49,697.88
2018,2,19,9,0,848.0,62.0,3.3,4.4,381.0,892.93,739.65
2018,2,19,9,15,874.0,63.5,3.15,4.7,425.5,925.81,759.96
2018,2,19,9,30,900.0,65.0,3.0,5.0,470.0,965.97,785.16
2018,2,19,9,45,920.0,65.5,2.9,5.3,509.5,996.05,802.8
2018,2,19,10,0,940.0,66.0,2.8,5.6,549.0,1022.79,817.86
2018,2,19,10,15,952.0,68.0,2.7,5.8,582.5,1039.98,826.32
2018,2,19,10,30,964.0,70.0,2.6,6.0,616.0,1053.14,832.06
2018,2,19,10,45,972.5,70.5,2.5,6.2,642.0,1056.73,831.25
2018,2,19,11,0,981.0,71.0,2.4,6.4,668.0,1056.1,827.77
2018,2,19,11,15,986.0,72.0,2.35,6.5,686.0,1048.42,820.59
2018,2,19,11,30,991.0,73.0,2.3,6.6,704.0,1036.46,810.75
2018,2,19,11,45,992.5,74.0,2.3,6.7,714.0,1017.0,796.59
2018,2,19,12,0,994.0,75.0,2.3,6.8,724.0,993.47,779.82
2018,2,19,12,15,993.5,75.0,2.35,6.9,725.5,963.04,758.89
2018,2,19,12,30,993.0,75.0,2.4,7.0,727.0,928.89,735.36
2018,2,19,12,45,949.5,87.5,2.4,7.1,706.0,870.4,693.78
2018,2,19,13,0,906.0,100.0,2.4,7.2,685.0,810.98,651.27
2018,2,19,13,15,823.5,121.5,2.45,7.2,644.5,738.45,598.2
2018,2,19,13,30,741.0,143.0,2.5,7.2,604.0,664.96,541.12
2018,2,19,13,45,727.0,141.0,2.55,7.2,580.5,613.34,500.64
2018,2,19,14,0,713.0,139.0,2.6,7.2,557.0,561.14,458.45
2018,2,19,14,15,664.5,146.5,2.55,7.15,521.5,499.38,407.22
2018,2,19,14,30,616.0,154.0,2.5,7.1,486.0,440.91,357.75
2018,2,19,14,45,628.5,140.5,2.5,7.05,460.0,393.08,315.53
2018,2,19,15,0,641.0,127.0,2.5,7.0,434.0,342.96,269.89
2018,2,19,15,15,714.0,101.5,2.5,7.0,416.5,297.57,225.01
2018,2,19,15,30,787.0,76.0,2.5,7.0,399.0,245.52,173.09
2018,2,19,15,45,743.0,72.5,2.1,6.65,350.0,181.98,117.79
2018,2,19,16,0,699.0,69.0,1.7,6.3,301.0,119.92,70.0
2018,2,19,16,15,644.5,64.0,1.55,5.6,252.5,64.94,41.14
2018,2,19,16,30,590.0,59.0,1.4,4.9,204.0,46.64,37.52
2018,2,19,16,45,532.0,50.5,1.25,4.15,159.5,40.49,31.77
2018,2,19,17,0,474.0,42.0,1.1,3.4,115.0,34.23,25.67
2018,2,19,17,15,388.5,32.0,1.15,3.05,77.5,26.44,17.7
2018,2,19,17,30,303.0,22.0,1.2,2.7,40.0,18.5,2.53
2018,2,19,17,45,151.5,11.0,1.25,2.35,20.0,9.39,0.0
2018,2,19,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,-0.05,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,-0.55,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,-1.15,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.4,-1.85,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,-2.15,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.35,-2.85,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,-3.2,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,-3.4,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,-3.6,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,-3.8,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,-3.95,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-4.25,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-4.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-4.6,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-4.8,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,-4.9,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.4,-5.1,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.4,-5.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.4,-5.3,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.4,-5.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.35,-5.45,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.4,-4.9,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,-4.3,0.0,0.0,0.0
2018,2,20,6,45,30.5,5.0,1.6,-3.7,5.5,0.0,0.0
2018,2,20,7,0,61.0,10.0,1.7,-3.1,11.0,46.59,0.0
2018,2,20,7,15,270.5,22.0,1.75,-2.4,50.5,243.89,152.3
2018,2,20,7,30,480.0,34.0,1.8,-1.7,90.0,430.59,364.16
2018,2,20,7,45,507.5,43.0,1.9,-1.0,127.0,482.75,416.03
2018,2,20,8,0,535.0,52.0,2.0,-0.3,164.0,535.91,463.62
2018,2,20,8,15,340.0,83.0,1.85,0.65,160.5,425.76,371.34
2018,2,20,8,30,145.0,114.0,1.7,1.6,157.0,269.73,234.94
2018,2,20,8,45,94.5,131.5,1.55,2.55,161.5,246.8,213.14
2018,2,20,9,0,44.0,149.0,1.4,3.5,166.0,202.14,172.07
2018,2,20,9,15,63.0,172.0,1.3,4.15,199.0,245.83,208.83
2018,2,20,9,30,82.0,195.0,1.2,4.8,232.0,289.71,244.38
2018,2,20,9,45,168.5,209.5,1.1,5.45,294.0,408.69,341.62
2018,2,20,10,0,255.0,224.0,1.0,6.1,356.0,530.44,435.39
2018,2,20,10,15,376.5,212.0,1.05,6.4,420.5,632.38,513.56
2018,2,20,10,30,498.0,200.0,1.1,6.7,485.0,757.44,605.27
2018,2,20,10,45,655.0,161.0,1.15,7.05,552.5,871.52,685.05
2018,2,20,11,0,812.0,122.0,1.2,7.4,620.0,964.7,746.62
2018,2,20,11,15,889.0,102.0,1.25,7.55,661.0,1003.38,771.0
2018,2,20,11,30,966.0,82.0,1.3,7.7,702.0,1024.8,784.59
2018,2,20,11,45,973.0,81.0,1.3,7.9,713.5,1008.35,772.17
2018,2,20,12,0,980.0,80.0,1.3,8.1,725.0,987.73,757.67
2018,2,20,12,15,980.0,80.0,1.35,8.2,726.5,957.98,738.27
2018,2,20,12,30,980.0,80.0,1.4,8.3,728.0,924.53,716.36
2018,2,20,12,45,978.0,79.5,1.45,8.4,721.0,885.34,690.34
2018,2,20,13,0,976.0,79.0,1.5,8.5,714.0,842.91,661.83
2018,2,20,13,15,971.5,79.0,1.55,8.5,699.5,796.14,630.13
2018,2,20,13,30,967.0,79.0,1.6,8.5,685.0,746.71,595.19
2018,2,20,13,45,958.5,77.5,1.65,8.45,661.5,690.77,552.86
2018,2,20,14,0,950.0,76.0,1.7,8.4,638.0,633.09,507.79
2018,2,20,14,15,939.0,75.0,1.7,8.3,608.0,573.12,459.09
2018,2,20,14,30,928.0,74.0,1.7,8.2,578.0,512.19,407.87
2018,2,20,14,45,907.0,73.0,1.75,8.1,539.5,446.49,351.33
2018,2,20,15,0,886.0,72.0,1.8,8.0,501.0,381.57,293.54
2018,2,20,15,15,680.0,102.5,1.8,8.0,415.0,288.61,216.93
2018,2,20,15,30,474.0,133.0,1.8,8.0,329.0,217.53,160.99
2018,2,20,15,45,392.0,126.0,1.65,7.4,276.0,163.53,117.58
2018,2,20,16,0,310.0,119.0,1.5,6.8,223.0,120.46,86.44
2018,2,20,16,15,296.5,104.0,1.35,6.15,191.5,84.57,63.86
2018,2,20,16,30,283.0,89.0,1.2,5.5,160.0,66.62,55.71
2018,2,20,16,45,230.0,73.0,1.1,4.8,122.5,55.17,45.12
2018,2,20,17,0,177.0,57.0,1.0,4.1,85.0,43.49,34.05
2018,2,20,17,15,112.0,40.0,1.0,3.8,55.5,30.85,21.67
2018,2,20,17,30,47.0,23.0,1.0,3.5,26.0,18.34,4.33
2018,2,20,17,45,23.5,11.5,1.0,3.2,13.0,9.82,0.0
2018,2,20,18,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.05,2.6,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,1.05,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,0.25,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.15,0.4,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,0.8,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,1.15,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,1.4,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,1.6,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,1.85,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,2.15,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,2.3,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,2.2,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,2.1,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,2.05,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,1.7,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,2,21,6,45,40.5,6.0,0.85,1.05,7.0,0.0,0.0
2018,2,21,7,0,81.0,12.0,0.9,1.1,14.0,60.86,0.0
2018,2,21,7,15,232.5,25.5,1.05,1.4,49.5,224.01,150.48
2018,2,21,7,30,384.0,39.0,1.2,1.7,85.0,367.06,308.32
2018,2,21,7,45,512.5,43.5,1.35,2.0,135.0,487.71,414.56
2018,2,21,8,0,641.0,48.0,1.5,2.3,185.0,608.72,515.15
2018,2,21,8,15,706.5,51.5,1.55,3.0,237.0,691.53,579.77
2018,2,21,8,30,772.0,55.0,1.6,3.7,289.0,775.72,642.34
2018,2,21,8,45,809.5,58.0,1.6,4.4,338.0,834.91,682.95
2018,2,21,9,0,847.0,61.0,1.6,5.1,387.0,892.85,721.2
2018,2,21,9,15,871.0,63.0,1.6,5.6,431.5,924.48,739.97
2018,2,21,9,30,895.0,65.0,1.6,6.1,476.0,963.48,763.8
2018,2,21,9,45,914.0,66.5,1.6,6.65,516.0,993.96,781.03
2018,2,21,10,0,933.0,68.0,1.6,7.2,556.0,1021.04,795.82
2018,2,21,10,15,946.0,69.5,1.55,7.55,590.0,1038.48,803.75
2018,2,21,10,30,959.0,71.0,1.5,7.9,624.0,1051.93,809.14
2018,2,21,10,45,967.0,72.5,1.5,8.25,650.0,1056.28,809.5
2018,2,21,11,0,975.0,74.0,1.5,8.6,676.0,1056.38,807.36
2018,2,21,11,15,979.5,75.0,1.55,8.8,694.0,1048.16,801.26
2018,2,21,11,30,984.0,76.0,1.6,9.0,712.0,1035.69,792.59
2018,2,21,11,45,986.0,76.5,1.6,9.25,722.0,1016.07,778.36
2018,2,21,12,0,988.0,77.0,1.6,9.5,732.0,992.4,761.63
2018,2,21,12,15,988.0,77.5,1.75,9.6,734.0,963.0,743.71
2018,2,21,12,30,988.0,78.0,1.9,9.7,736.0,929.84,722.92
2018,2,21,12,45,985.5,78.5,2.0,9.8,729.5,891.05,697.29
2018,2,21,13,0,983.0,79.0,2.1,9.9,723.0,848.98,669.04
2018,2,21,13,15,978.0,78.5,2.15,9.9,708.0,800.94,635.91
2018,2,21,13,30,973.0,78.0,2.2,9.9,693.0,750.28,599.67
2018,2,21,13,45,965.0,77.5,2.2,9.9,670.0,695.34,557.13
2018,2,21,14,0,957.0,77.0,2.2,9.9,647.0,638.54,511.94
2018,2,21,14,15,945.0,76.0,2.15,9.75,616.5,577.57,462.13
2018,2,21,14,30,933.0,75.0,2.1,9.6,586.0,515.73,409.97
2018,2,21,14,45,916.0,74.0,2.0,9.5,549.0,451.27,353.82
2018,2,21,15,0,899.0,73.0,1.9,9.4,512.0,387.1,296.28
2018,2,21,15,15,878.5,70.5,1.9,9.4,469.5,321.16,236.31
2018,2,21,15,30,858.0,68.0,1.9,9.4,427.0,254.07,175.25
2018,2,21,15,45,774.0,72.5,1.45,8.75,369.0,186.59,118.98
2018,2,21,16,0,690.0,77.0,1.0,8.1,311.0,125.08,74.16
2018,2,21,16,15,689.5,66.5,1.0,7.5,271.0,67.68,42.63
2018,2,21,16,30,689.0,56.0,1.0,6.9,231.0,48.78,39.21
2018,2,21,16,45,590.0,51.5,0.95,6.25,178.5,41.48,32.45
2018,2,21,17,0,491.0,47.0,0.9,5.6,126.0,38.4,29.31
2018,2,21,17,15,339.0,36.5,0.95,5.2,82.0,30.07,20.98
2018,2,21,17,30,187.0,26.0,1.0,4.8,38.0,20.25,6.88
2018,2,21,17,45,105.5,14.5,1.1,4.4,20.0,12.38,0.0
2018,2,21,18,0,24.0,3.0,1.2,4.0,2.0,0.0,0.0
2018,2,21,18,15,12.0,1.5,1.25,3.55,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.45,-0.3,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,-0.45,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.45,-0.45,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,-0.4,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,-0.4,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,-0.35,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,-0.25,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,-0.2,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,-0.15,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,-0.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,-0.05,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,0.1,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,0.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,0.1,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,-0.05,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,-0.25,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,-0.4,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.3,-0.6,0.0,0.0,0.0
