Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,6,0,372.0,44.0,3.8,12.3,98.0,236.23,189.33
2018,8,1,6,15,447.0,53.5,3.75,13.0,143.5,306.55,252.23
2018,8,1,6,30,522.0,63.0,3.7,13.7,189.0,384.1,319.22
2018,8,1,6,45,574.5,69.0,3.6,14.45,238.5,450.71,374.87
2018,8,1,7,0,627.0,75.0,3.5,15.2,288.0,520.9,431.01
2018,8,1,7,15,666.0,80.5,3.45,15.85,340.0,584.18,479.67
2018,8,1,7,30,705.0,86.0,3.4,16.5,392.0,648.84,526.9
2018,8,1,7,45,734.5,89.5,3.35,17.2,442.5,701.13,562.44
2018,8,1,8,0,764.0,93.0,3.3,17.9,493.0,756.64,599.38
2018,8,1,8,15,785.5,96.0,3.3,18.7,541.5,803.94,629.41
2018,8,1,8,30,807.0,99.0,3.3,19.5,590.0,849.57,657.63
2018,8,1,8,45,824.5,101.0,3.3,20.35,635.5,888.38,680.4
2018,8,1,9,0,842.0,103.0,3.3,21.2,681.0,914.3,693.98
2018,8,1,9,15,855.5,104.5,3.35,21.9,722.0,943.09,710.24
2018,8,1,9,30,869.0,106.0,3.4,22.6,763.0,968.79,724.26
2018,8,1,9,45,879.0,108.0,3.5,23.3,798.5,988.29,734.46
2018,8,1,10,0,889.0,110.0,3.6,24.0,834.0,1004.21,742.36
2018,8,1,10,15,898.5,110.0,3.75,24.5,864.0,1013.82,747.09
2018,8,1,10,30,908.0,110.0,3.9,25.0,894.0,1019.63,749.45
2018,8,1,10,45,916.5,109.0,4.0,25.5,917.5,1019.55,747.74
2018,8,1,11,0,925.0,108.0,4.1,26.0,941.0,1015.54,743.6
2018,8,1,11,15,929.5,107.5,4.25,26.15,956.5,1004.23,736.11
2018,8,1,11,30,934.0,107.0,4.4,26.3,972.0,989.04,726.15
2018,8,1,11,45,937.5,106.5,4.55,26.5,980.5,969.12,712.88
2018,8,1,12,0,941.0,106.0,4.7,26.7,989.0,945.49,697.66
2018,8,1,12,15,941.0,106.5,4.8,26.65,989.0,916.14,678.84
2018,8,1,12,30,941.0,107.0,4.9,26.6,989.0,883.47,657.65
2018,8,1,12,45,939.5,106.5,5.0,26.6,981.0,845.55,632.54
2018,8,1,13,0,938.0,106.0,5.1,26.6,973.0,804.75,605.19
2018,8,1,13,15,935.5,105.5,5.15,26.4,958.0,760.51,574.57
2018,8,1,13,30,933.0,105.0,5.2,26.2,943.0,713.79,540.24
2018,8,1,13,45,929.5,103.5,5.25,26.0,921.0,663.35,502.26
2018,8,1,14,0,926.0,102.0,5.3,25.8,899.0,610.93,461.67
2018,8,1,14,15,920.0,100.5,5.3,25.45,869.5,555.47,417.68
2018,8,1,14,30,914.0,99.0,5.3,25.1,840.0,498.74,371.27
2018,8,1,14,45,906.5,97.5,5.3,24.7,805.5,440.37,322.22
2018,8,1,15,0,899.0,96.0,5.3,24.3,771.0,381.38,271.33
2018,8,1,15,15,887.5,94.0,5.3,24.3,730.0,320.52,217.98
2018,8,1,15,30,876.0,92.0,5.3,24.3,689.0,260.02,165.58
2018,8,1,15,45,861.5,89.0,5.3,23.25,643.0,198.95,116.62
2018,8,1,16,0,847.0,86.0,5.3,22.2,597.0,139.12,76.44
2018,8,1,16,15,827.0,83.5,5.3,21.55,548.0,72.32,56.24
2018,8,1,16,30,807.0,81.0,5.3,20.9,499.0,64.02,49.52
2018,8,1,16,45,780.0,78.0,5.3,20.25,447.5,62.54,48.58
2018,8,1,17,0,753.0,75.0,5.3,19.6,396.0,61.03,47.59
2018,8,1,17,15,713.5,71.0,5.25,18.8,343.5,58.58,45.77
2018,8,1,17,30,674.0,67.0,5.2,18.0,291.0,51.5,39.82
2018,8,1,17,45,617.5,61.5,5.15,17.2,239.5,47.91,36.82
2018,8,1,18,0,561.0,56.0,5.1,16.4,188.0,44.31,33.66
2018,8,1,18,15,475.5,49.0,5.05,15.65,141.5,39.31,29.06
2018,8,1,18,30,390.0,42.0,5.0,14.9,95.0,34.37,24.23
2018,8,1,18,45,263.0,29.5,4.9,14.15,59.0,24.36,13.98
2018,8,1,19,0,136.0,17.0,4.8,13.4,23.0,14.51,0.0
2018,8,1,19,15,68.0,8.5,4.8,13.05,11.5,7.26,0.0
2018,8,1,19,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.75,12.35,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,11.85,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.25,10.9,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,8,2,5,15,55.5,9.0,3.75,9.85,11.5,22.63,0.0
2018,8,2,5,30,111.0,18.0,3.8,10.3,23.0,66.18,0.0
2018,8,2,5,45,211.0,33.0,3.9,10.7,57.5,139.37,102.49
2018,8,2,6,0,311.0,48.0,4.0,11.1,92.0,212.3,170.73
2018,8,2,6,15,387.5,60.0,3.95,11.7,137.5,281.12,232.53
2018,8,2,6,30,464.0,72.0,3.9,12.3,183.0,361.89,302.61
2018,8,2,6,45,521.5,80.0,3.9,12.9,233.0,431.47,361.43
2018,8,2,7,0,579.0,88.0,3.9,13.5,283.0,505.12,421.39
2018,8,2,7,15,622.5,93.5,3.95,14.2,335.0,569.82,472.01
2018,8,2,7,30,666.0,99.0,4.0,14.9,387.0,636.26,522.27
2018,8,2,7,45,700.5,102.5,4.05,15.6,438.5,694.6,563.55
2018,8,2,8,0,735.0,106.0,4.1,16.3,490.0,753.03,603.77
2018,8,2,8,15,760.0,109.0,4.15,17.15,539.5,797.94,632.76
2018,8,2,8,30,785.0,112.0,4.2,18.0,589.0,846.06,663.56
2018,8,2,8,45,806.5,113.5,4.25,18.8,635.5,887.5,689.12
2018,8,2,9,0,828.0,115.0,4.3,19.6,682.0,926.63,712.71
2018,8,2,9,15,842.5,117.0,4.4,20.25,723.5,957.03,730.59
2018,8,2,9,30,857.0,119.0,4.5,20.9,765.0,972.43,738.41
2018,8,2,9,45,868.5,120.0,4.55,21.5,801.0,992.04,749.0
2018,8,2,10,0,880.0,121.0,4.6,22.1,837.0,1008.14,757.19
2018,8,2,10,15,889.5,122.0,4.65,22.55,867.5,1018.6,762.13
2018,8,2,10,30,899.0,123.0,4.7,23.0,898.0,1025.25,764.64
2018,8,2,10,45,907.5,122.0,4.75,23.4,921.5,1025.02,762.84
2018,8,2,11,0,916.0,121.0,4.8,23.8,945.0,1020.88,758.6
2018,8,2,11,15,921.5,120.5,4.85,24.05,961.0,1010.4,750.72
2018,8,2,11,30,927.0,120.0,4.9,24.3,977.0,996.03,740.38
2018,8,2,11,45,931.5,119.0,4.9,24.55,986.0,976.44,726.24
2018,8,2,12,0,936.0,118.0,4.9,24.8,995.0,953.13,709.71
2018,8,2,12,15,939.5,116.0,5.0,24.85,996.0,924.43,690.82
2018,8,2,12,30,943.0,114.0,5.1,24.9,997.0,892.26,669.48
2018,8,2,12,45,946.5,110.5,5.2,24.95,990.5,855.44,644.75
2018,8,2,13,0,950.0,107.0,5.3,25.0,984.0,815.4,617.57
2018,8,2,13,15,950.0,105.5,5.35,24.85,970.0,771.46,586.88
2018,8,2,13,30,950.0,104.0,5.4,24.7,956.0,724.82,552.23
2018,8,2,13,45,948.0,102.0,5.5,24.5,934.0,673.97,513.83
2018,8,2,14,0,946.0,100.0,5.6,24.3,912.0,620.97,472.61
2018,8,2,14,15,942.0,97.0,5.65,23.95,882.5,564.19,427.33
2018,8,2,14,30,938.0,94.0,5.7,23.6,853.0,505.91,379.36
2018,8,2,14,45,932.5,91.5,5.7,23.2,818.0,446.15,328.66
2018,8,2,15,0,927.0,89.0,5.7,22.8,783.0,385.52,275.86
2018,8,2,15,15,916.0,86.5,5.7,22.8,741.0,322.75,220.36
2018,8,2,15,30,905.0,84.0,5.7,22.8,699.0,260.27,165.78
2018,8,2,15,45,893.5,81.5,5.7,21.55,654.0,198.26,115.58
2018,8,2,16,0,882.0,79.0,5.7,20.3,609.0,137.08,74.23
2018,8,2,16,15,865.0,76.5,5.65,19.6,560.0,76.83,60.57
2018,8,2,16,30,848.0,74.0,5.6,18.9,511.0,67.9,53.29
2018,8,2,16,45,823.0,70.5,5.6,18.25,458.5,57.74,44.82
2018,8,2,17,0,798.0,67.0,5.6,17.6,406.0,55.61,43.25
2018,8,2,17,15,759.0,64.5,5.5,16.85,352.5,54.04,42.15
2018,8,2,17,30,720.0,62.0,5.4,16.1,299.0,52.53,41.06
2018,8,2,17,45,663.0,57.5,5.35,15.4,246.5,49.27,38.31
2018,8,2,18,0,606.0,53.0,5.3,14.7,194.0,42.28,32.08
2018,8,2,18,15,516.5,46.5,5.15,14.1,145.5,37.52,27.64
2018,8,2,18,30,427.0,40.0,5.0,13.5,97.0,32.85,23.0
2018,8,2,18,45,288.0,28.5,4.85,12.9,60.0,23.61,13.18
2018,8,2,19,0,149.0,17.0,4.7,12.3,23.0,14.51,0.0
2018,8,2,19,15,74.5,8.5,4.6,12.05,11.5,7.26,0.0
2018,8,2,19,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.05,10.4,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,8,3,5,15,20.5,5.5,2.45,9.15,6.5,10.23,0.0
2018,8,3,5,30,41.0,11.0,2.6,9.6,13.0,28.21,0.0
2018,8,3,5,45,88.0,29.5,2.8,10.1,40.0,77.97,55.13
2018,8,3,6,0,135.0,48.0,3.0,10.6,67.0,124.94,99.22
2018,8,3,6,15,179.5,72.0,2.9,11.15,108.0,182.5,150.26
2018,8,3,6,30,224.0,96.0,2.8,11.7,149.0,243.73,203.53
2018,8,3,6,45,261.0,118.0,2.7,12.25,194.5,301.66,252.61
2018,8,3,7,0,298.0,140.0,2.6,12.8,240.0,362.5,302.44
2018,8,3,7,15,332.5,159.0,2.45,13.4,288.0,420.57,348.22
2018,8,3,7,30,367.0,178.0,2.3,14.0,336.0,480.73,394.01
2018,8,3,7,45,396.0,193.5,2.2,14.6,383.0,534.16,433.16
2018,8,3,8,0,425.0,209.0,2.1,15.2,430.0,604.43,483.31
2018,8,3,8,15,450.0,222.5,2.0,15.95,476.5,654.68,516.94
2018,8,3,8,30,475.0,236.0,1.9,16.7,523.0,704.57,549.36
2018,8,3,8,45,496.5,246.5,1.85,17.5,567.0,747.4,576.11
2018,8,3,9,0,518.0,257.0,1.8,18.3,611.0,788.98,601.34
2018,8,3,9,15,570.5,248.0,1.8,19.3,659.5,838.2,632.2
2018,8,3,9,30,623.0,239.0,1.8,20.3,708.0,891.98,665.11
2018,8,3,9,45,684.5,218.5,1.85,21.35,756.0,937.47,692.22
2018,8,3,10,0,746.0,198.0,1.9,22.4,804.0,979.46,715.65
2018,8,3,10,15,756.0,200.0,1.95,23.25,832.5,990.61,719.56
2018,8,3,10,30,766.0,202.0,2.0,24.1,861.0,998.19,721.62
2018,8,3,10,45,774.0,202.5,2.05,24.95,883.0,998.6,719.23
2018,8,3,11,0,782.0,203.0,2.1,25.8,905.0,985.21,708.26
2018,8,3,11,15,786.5,204.0,2.15,26.5,920.0,975.65,700.42
2018,8,3,11,30,791.0,205.0,2.2,27.2,935.0,962.48,690.34
2018,8,3,11,45,794.0,205.0,2.25,27.9,942.5,943.47,676.67
2018,8,3,12,0,797.0,205.0,2.3,28.6,950.0,921.1,660.95
2018,8,3,12,15,789.0,209.5,2.4,29.15,947.0,889.85,640.38
2018,8,3,12,30,781.0,214.0,2.5,29.7,944.0,863.3,622.24
2018,8,3,12,45,768.5,220.0,2.55,30.3,933.0,824.29,594.79
2018,8,3,13,0,756.0,226.0,2.6,30.9,922.0,783.39,565.84
2018,8,3,13,15,748.5,225.5,2.75,31.1,905.0,738.98,535.69
2018,8,3,13,30,741.0,225.0,2.9,31.3,888.0,693.08,503.73
2018,8,3,13,45,729.5,225.0,3.0,31.45,864.0,643.84,468.49
2018,8,3,14,0,718.0,225.0,3.1,31.6,840.0,593.95,431.86
2018,8,3,14,15,705.5,223.0,3.25,31.45,810.0,541.61,393.11
2018,8,3,14,30,693.0,221.0,3.4,31.3,780.0,489.3,353.15
2018,8,3,14,45,677.0,216.5,3.55,31.1,743.0,434.01,309.97
2018,8,3,15,0,661.0,212.0,3.7,30.9,706.0,379.73,266.46
2018,8,3,15,15,644.5,206.5,3.7,30.9,666.0,325.83,222.39
2018,8,3,15,30,628.0,201.0,3.7,30.9,626.0,273.51,180.0
2018,8,3,15,45,607.5,193.0,3.95,29.85,581.0,220.6,140.3
2018,8,3,16,0,587.0,185.0,4.2,28.8,536.0,169.19,106.88
2018,8,3,16,15,564.0,175.0,4.3,27.95,489.0,119.57,93.7
2018,8,3,16,30,541.0,165.0,4.4,27.1,442.0,110.18,86.66
2018,8,3,16,45,513.0,152.5,4.55,26.2,393.5,103.8,81.98
2018,8,3,17,0,485.0,140.0,4.7,25.3,345.0,97.06,76.93
2018,8,3,17,15,448.0,127.0,4.7,24.2,296.5,89.56,71.16
2018,8,3,17,30,411.0,114.0,4.7,23.1,248.0,81.72,64.94
2018,8,3,17,45,364.0,97.5,4.7,22.0,201.0,71.04,56.06
2018,8,3,18,0,317.0,81.0,4.7,20.9,154.0,59.95,46.54
2018,8,3,18,15,255.0,63.5,4.6,20.0,112.5,47.66,35.66
2018,8,3,18,30,193.0,46.0,4.5,19.1,71.0,34.99,24.2
2018,8,3,18,45,124.0,28.5,4.4,18.2,42.0,21.94,11.19
2018,8,3,19,0,55.0,11.0,4.3,17.3,13.0,9.39,0.0
2018,8,3,19,15,27.5,5.5,4.2,16.9,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.05,16.1,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,4,5,15,12.5,4.0,1.45,12.15,4.5,3.41,0.0
2018,8,4,5,30,25.0,8.0,1.7,12.6,9.0,15.0,0.0
2018,8,4,5,45,55.5,22.0,1.9,13.0,28.5,54.1,35.83
2018,8,4,6,0,86.0,36.0,2.1,13.4,48.0,86.69,66.62
2018,8,4,6,15,117.5,59.5,2.25,13.7,83.0,135.3,109.33
2018,8,4,6,30,149.0,83.0,2.4,14.0,118.0,186.04,153.43
2018,8,4,6,45,178.5,109.5,2.55,14.3,161.5,241.72,200.7
2018,8,4,7,0,208.0,136.0,2.7,14.6,205.0,299.38,248.43
2018,8,4,7,15,237.5,159.5,2.7,15.25,251.0,355.28,293.04
2018,8,4,7,30,267.0,183.0,2.7,15.9,297.0,412.92,337.69
2018,8,4,7,45,294.5,202.5,2.75,16.5,343.0,465.72,377.53
2018,8,4,8,0,322.0,222.0,2.8,17.1,389.0,519.55,417.18
2018,8,4,8,15,347.5,239.5,2.85,18.0,435.5,570.03,452.85
2018,8,4,8,30,373.0,257.0,2.9,18.9,482.0,620.71,487.8
2018,8,4,8,45,397.5,269.5,2.95,19.8,525.5,664.7,517.19
2018,8,4,9,0,422.0,282.0,3.0,20.7,569.0,708.18,545.64
2018,8,4,9,15,513.0,259.5,3.1,22.05,629.5,796.39,605.8
2018,8,4,9,30,604.0,237.0,3.2,23.4,690.0,872.74,655.86
2018,8,4,9,45,717.0,190.5,3.3,24.7,753.0,941.65,699.01
2018,8,4,10,0,830.0,144.0,3.4,26.0,816.0,998.64,732.06
2018,8,4,10,15,841.0,144.0,3.5,26.9,846.0,1009.28,735.6
2018,8,4,10,30,852.0,144.0,3.6,27.8,876.0,1016.18,737.15
2018,8,4,10,45,862.0,144.0,3.7,28.7,900.5,1004.26,726.63
2018,8,4,11,0,872.0,144.0,3.8,29.6,925.0,1002.61,723.06
2018,8,4,11,15,880.5,142.5,3.95,29.95,942.5,994.27,717.07
2018,8,4,11,30,889.0,141.0,4.1,30.3,960.0,982.11,708.72
2018,8,4,11,45,897.5,138.0,4.25,30.65,970.5,964.8,697.07
2018,8,4,12,0,906.0,135.0,4.4,31.0,981.0,943.75,683.03
2018,8,4,12,15,916.0,129.5,4.55,30.9,984.5,918.1,667.16
2018,8,4,12,30,926.0,124.0,4.7,30.8,988.0,888.75,648.86
2018,8,4,12,45,937.0,117.0,4.9,30.75,985.0,855.2,628.02
2018,8,4,13,0,948.0,110.0,5.1,30.7,982.0,817.95,604.33
2018,8,4,13,15,945.5,109.5,5.2,30.55,966.5,772.96,573.93
2018,8,4,13,30,943.0,109.0,5.3,30.4,951.0,725.46,539.79
2018,8,4,13,45,940.0,107.5,5.45,30.25,929.0,674.5,502.35
2018,8,4,14,0,937.0,106.0,5.6,30.1,907.0,621.49,462.18
2018,8,4,14,15,930.0,105.0,5.7,29.8,877.0,564.99,418.23
2018,8,4,14,30,923.0,104.0,5.8,29.5,847.0,507.28,371.87
2018,8,4,14,45,912.5,103.0,5.85,29.15,810.5,447.22,322.27
2018,8,4,15,0,902.0,102.0,5.9,28.8,774.0,386.86,271.11
2018,8,4,15,15,890.0,100.0,5.9,28.8,732.0,325.29,218.0
2018,8,4,15,30,878.0,98.0,5.9,28.8,690.0,264.13,165.91
2018,8,4,15,45,857.5,97.0,5.95,27.85,642.5,196.0,112.52
2018,8,4,16,0,837.0,96.0,6.0,26.9,595.0,136.24,73.42
2018,8,4,16,15,802.5,97.0,5.9,26.2,542.5,79.91,61.55
2018,8,4,16,30,768.0,98.0,5.8,25.5,490.0,75.91,58.62
2018,8,4,16,45,727.5,96.0,5.75,24.8,436.0,69.03,53.18
2018,8,4,17,0,687.0,94.0,5.7,24.1,382.0,68.78,53.34
2018,8,4,17,15,636.5,89.5,5.55,23.15,328.5,66.69,51.93
2018,8,4,17,30,586.0,85.0,5.4,22.2,275.0,64.63,50.48
2018,8,4,17,45,516.5,77.5,5.2,21.2,223.0,60.05,46.73
2018,8,4,18,0,447.0,70.0,5.0,20.2,171.0,55.45,42.76
2018,8,4,18,15,369.0,57.0,4.9,19.25,126.0,43.53,32.17
2018,8,4,18,30,291.0,44.0,4.8,18.3,81.0,33.89,23.28
2018,8,4,18,45,191.0,29.0,4.65,17.4,49.0,22.5,11.24
2018,8,4,19,0,91.0,14.0,4.5,16.5,17.0,11.95,0.0
2018,8,4,19,15,45.5,7.0,4.5,16.0,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.45,14.2,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,8,5,5,15,21.5,6.0,3.1,10.2,7.0,5.12,0.0
2018,8,5,5,30,43.0,12.0,3.2,10.6,14.0,24.33,0.0
2018,8,5,5,45,97.0,31.0,3.3,10.95,42.0,85.32,59.1
2018,8,5,6,0,151.0,50.0,3.4,11.3,70.0,136.31,108.07
2018,8,5,6,15,205.5,71.0,3.35,11.9,111.5,195.54,160.75
2018,8,5,6,30,260.0,92.0,3.3,12.5,153.0,259.94,216.88
2018,8,5,6,45,308.0,110.5,3.2,13.1,200.0,322.23,269.74
2018,8,5,7,0,356.0,129.0,3.1,13.7,247.0,388.62,324.2
2018,8,5,7,15,396.5,144.5,3.05,14.3,296.5,463.92,383.61
2018,8,5,7,30,437.0,160.0,3.0,14.9,346.0,528.87,433.1
2018,8,5,7,45,471.0,171.0,2.95,15.5,394.5,585.7,474.86
2018,8,5,8,0,505.0,182.0,2.9,16.1,443.0,643.41,516.05
2018,8,5,8,15,530.0,193.0,2.9,16.85,490.5,693.81,550.45
2018,8,5,8,30,555.0,204.0,2.9,17.6,538.0,743.62,583.58
2018,8,5,8,45,575.0,213.0,2.9,18.35,582.0,785.72,610.41
2018,8,5,9,0,595.0,222.0,2.9,19.1,626.0,826.26,635.65
2018,8,5,9,15,633.5,218.5,2.95,19.9,672.0,876.03,667.45
2018,8,5,9,30,672.0,215.0,3.0,20.7,718.0,918.45,693.39
2018,8,5,9,45,714.0,203.5,3.05,21.5,760.5,953.56,713.67
2018,8,5,10,0,756.0,192.0,3.1,22.3,803.0,985.53,731.68
2018,8,5,10,15,761.5,196.5,3.15,22.95,831.0,994.9,735.07
2018,8,5,10,30,767.0,201.0,3.2,23.6,859.0,1000.63,736.37
2018,8,5,10,45,769.0,206.0,3.3,24.2,880.0,999.72,733.99
2018,8,5,11,0,771.0,211.0,3.4,24.8,901.0,995.1,729.34
2018,8,5,11,15,772.0,214.5,3.45,25.3,915.0,984.32,720.7
2018,8,5,11,30,773.0,218.0,3.5,25.8,929.0,969.93,709.86
2018,8,5,11,45,770.5,221.5,3.55,26.3,935.0,948.78,694.69
2018,8,5,12,0,768.0,225.0,3.6,26.8,941.0,924.37,677.48
2018,8,5,12,15,794.5,209.0,3.6,27.3,949.0,896.1,657.49
2018,8,5,12,30,821.0,193.0,3.6,27.8,957.0,873.17,641.14
2018,8,5,12,45,854.0,170.5,3.6,28.25,959.5,845.15,621.52
2018,8,5,13,0,887.0,148.0,3.6,28.7,962.0,804.38,593.23
2018,8,5,13,15,881.5,148.0,3.65,28.9,945.5,759.64,561.25
2018,8,5,13,30,876.0,148.0,3.7,29.1,929.0,712.83,527.16
2018,8,5,13,45,868.0,147.5,3.75,29.25,905.0,665.88,492.15
2018,8,5,14,0,860.0,147.0,3.8,29.4,881.0,612.58,451.82
2018,8,5,14,15,852.0,145.5,3.85,29.25,851.5,557.34,409.48
2018,8,5,14,30,844.0,144.0,3.9,29.1,822.0,501.26,365.15
2018,8,5,14,45,833.0,142.0,4.0,29.0,786.0,442.99,317.86
2018,8,5,15,0,822.0,140.0,4.1,28.9,750.0,384.73,269.33
2018,8,5,15,15,808.0,136.5,4.1,28.9,708.5,324.78,218.79
2018,8,5,15,30,794.0,133.0,4.1,28.9,667.0,265.77,169.53
2018,8,5,15,45,774.5,129.5,4.25,28.2,620.5,200.64,119.08
2018,8,5,16,0,755.0,126.0,4.4,27.5,574.0,143.26,81.58
2018,8,5,16,15,727.5,122.5,4.45,26.85,524.0,88.03,68.1
2018,8,5,16,30,700.0,119.0,4.5,26.2,474.0,82.58,64.02
2018,8,5,16,45,665.0,113.5,4.55,25.6,422.0,80.56,62.72
2018,8,5,17,0,630.0,108.0,4.6,25.0,370.0,78.45,61.33
2018,8,5,17,15,579.5,101.0,4.6,24.0,317.0,74.96,58.81
2018,8,5,17,30,529.0,94.0,4.6,23.0,264.0,71.4,56.12
2018,8,5,17,45,462.0,84.0,4.55,22.0,213.0,62.47,48.66
2018,8,5,18,0,395.0,74.0,4.5,21.0,162.0,55.54,42.67
2018,8,5,18,15,312.5,59.0,4.5,20.0,117.5,44.73,33.07
2018,8,5,18,30,230.0,44.0,4.5,19.0,73.0,33.69,22.97
2018,8,5,18,45,140.0,27.0,4.45,18.0,42.5,20.87,9.48
2018,8,5,19,0,50.0,10.0,4.4,17.0,12.0,8.54,0.0
2018,8,5,19,15,25.0,5.0,4.4,16.45,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.65,10.1,3.5,0.0,0.0
2018,8,6,5,30,19.0,6.0,1.8,10.4,7.0,11.36,0.0
2018,8,6,5,45,46.0,19.5,2.0,10.65,25.0,46.95,29.72
2018,8,6,6,0,73.0,33.0,2.2,10.9,43.0,77.53,59.48
2018,8,6,6,15,103.0,55.5,2.2,11.2,76.0,114.31,92.56
2018,8,6,6,30,133.0,78.0,2.2,11.5,109.0,161.21,133.88
2018,8,6,6,45,161.5,104.0,2.15,11.8,150.5,213.97,179.25
2018,8,6,7,0,190.0,130.0,2.1,12.1,192.0,268.7,225.08
2018,8,6,7,15,217.0,155.5,2.1,12.7,238.0,337.5,280.56
2018,8,6,7,30,244.0,181.0,2.1,13.3,284.0,394.92,325.35
2018,8,6,7,45,268.0,204.0,2.05,13.85,330.5,448.23,365.59
2018,8,6,8,0,292.0,227.0,2.0,14.4,377.0,502.29,405.25
2018,8,6,8,15,313.5,246.5,2.0,15.3,422.0,550.6,439.13
2018,8,6,8,30,335.0,266.0,2.0,16.2,467.0,598.92,472.16
2018,8,6,8,45,354.0,283.0,2.0,17.1,510.0,641.83,500.41
2018,8,6,9,0,373.0,300.0,2.0,18.0,553.0,684.02,527.54
2018,8,6,9,15,397.0,311.0,2.05,19.15,594.5,723.4,552.17
2018,8,6,9,30,421.0,322.0,2.1,20.3,636.0,761.71,575.58
2018,8,6,9,45,445.5,327.0,2.1,21.5,673.5,810.23,604.74
2018,8,6,10,0,470.0,332.0,2.1,22.7,711.0,839.86,620.81
2018,8,6,10,15,480.0,339.5,2.15,23.65,738.5,855.19,628.02
2018,8,6,10,30,490.0,347.0,2.2,24.6,766.0,867.87,633.58
2018,8,6,10,45,497.5,352.0,2.3,25.55,787.0,872.88,634.56
2018,8,6,11,0,505.0,357.0,2.4,26.5,808.0,875.04,633.77
2018,8,6,11,15,511.5,360.0,2.5,27.3,823.0,871.44,629.66
2018,8,6,11,30,518.0,363.0,2.6,28.1,838.0,864.94,623.73
2018,8,6,11,45,523.0,363.5,2.7,28.95,846.5,851.86,613.43
2018,8,6,12,0,528.0,364.0,2.8,29.8,855.0,836.02,601.36
2018,8,6,12,15,592.0,324.5,2.9,30.45,875.0,832.92,599.78
2018,8,6,12,30,656.0,285.0,3.0,31.1,895.0,824.49,594.37
2018,8,6,12,45,738.5,233.0,3.15,31.75,914.0,814.45,588.34
2018,8,6,13,0,821.0,181.0,3.3,32.4,933.0,791.57,573.42
2018,8,6,13,15,817.0,180.0,3.4,32.55,917.5,748.0,543.17
2018,8,6,13,30,813.0,179.0,3.5,32.7,902.0,702.44,510.96
2018,8,6,13,45,806.5,177.5,3.65,32.85,879.5,653.16,475.5
2018,8,6,14,0,800.0,176.0,3.8,33.0,857.0,602.55,438.07
2018,8,6,14,15,791.0,173.5,3.85,32.8,827.0,548.79,397.67
2018,8,6,14,30,782.0,171.0,3.9,32.6,797.0,494.47,355.59
2018,8,6,14,45,769.5,168.0,4.0,32.45,761.0,434.6,308.31
2018,8,6,15,0,757.0,165.0,4.1,32.3,725.0,377.49,261.81
2018,8,6,15,15,741.5,161.0,4.1,32.3,684.0,319.42,213.86
2018,8,6,15,30,726.0,157.0,4.1,32.3,643.0,262.57,167.38
2018,8,6,15,45,703.0,152.5,4.2,31.5,596.5,205.73,124.33
2018,8,6,16,0,680.0,148.0,4.3,30.7,550.0,151.57,89.61
2018,8,6,16,15,642.0,146.0,4.3,29.95,499.5,101.73,78.44
2018,8,6,16,30,604.0,144.0,4.3,29.2,449.0,98.97,76.74
2018,8,6,16,45,558.5,138.0,4.25,28.4,396.5,95.46,74.37
2018,8,6,17,0,513.0,132.0,4.2,27.6,344.0,92.44,72.37
2018,8,6,17,15,456.5,122.0,4.2,26.4,291.5,86.55,68.0
2018,8,6,17,30,400.0,112.0,4.2,25.2,239.0,80.47,63.33
2018,8,6,17,45,331.5,96.5,4.2,24.0,189.0,70.27,54.92
2018,8,6,18,0,263.0,81.0,4.2,22.8,139.0,60.88,46.92
2018,8,6,18,15,201.5,60.5,4.2,21.7,98.0,46.16,34.01
2018,8,6,18,30,140.0,40.0,4.2,20.6,57.0,31.1,20.55
2018,8,6,18,45,83.5,23.0,4.25,19.55,32.0,18.21,6.91
2018,8,6,19,0,27.0,6.0,4.3,18.5,7.0,5.12,0.0
2018,8,6,19,15,13.5,3.0,4.3,17.95,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.3,17.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.35,16.85,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,8,7,5,15,17.0,4.0,2.95,10.4,4.5,0.0,0.0
2018,8,7,5,30,34.0,8.0,3.0,10.7,9.0,18.03,0.0
2018,8,7,5,45,79.5,24.0,3.05,10.95,32.5,67.24,43.78
2018,8,7,6,0,125.0,40.0,3.1,11.2,56.0,111.38,87.3
2018,8,7,6,15,171.0,62.0,3.05,11.65,95.0,167.29,137.1
2018,8,7,6,30,217.0,84.0,3.0,12.1,134.0,227.03,189.47
2018,8,7,6,45,257.0,105.0,2.95,12.55,178.5,285.79,239.74
2018,8,7,7,0,297.0,126.0,2.9,13.0,223.0,347.74,291.13
2018,8,7,7,15,325.5,143.5,2.9,13.75,266.5,400.2,332.88
2018,8,7,7,30,354.0,161.0,2.9,14.5,310.0,454.26,374.58
2018,8,7,7,45,393.0,178.5,2.85,15.25,363.5,517.83,422.42
2018,8,7,8,0,432.0,196.0,2.8,16.0,417.0,600.09,482.41
2018,8,7,8,15,458.0,209.0,2.8,16.75,464.0,651.11,517.59
2018,8,7,8,30,484.0,222.0,2.8,17.5,511.0,701.83,551.84
2018,8,7,8,45,506.0,232.0,2.85,18.3,555.0,744.99,580.01
2018,8,7,9,0,528.0,242.0,2.9,19.1,599.0,786.91,606.81
2018,8,7,9,15,538.0,254.0,2.95,19.8,636.5,817.82,625.44
2018,8,7,9,30,548.0,266.0,3.0,20.5,674.0,846.43,642.31
2018,8,7,9,45,552.5,277.5,3.1,21.2,705.5,866.58,653.48
2018,8,7,10,0,557.0,289.0,3.2,21.9,737.0,883.95,662.78
2018,8,7,10,15,567.0,294.5,3.3,22.4,765.0,897.8,670.47
2018,8,7,10,30,577.0,300.0,3.4,22.9,793.0,908.75,676.25
2018,8,7,10,45,584.0,304.5,3.5,23.45,814.5,912.7,677.22
2018,8,7,11,0,591.0,309.0,3.6,24.0,836.0,913.56,676.22
2018,8,7,11,15,597.5,311.5,3.75,24.2,851.5,908.82,672.78
2018,8,7,11,30,604.0,314.0,3.9,24.4,867.0,900.94,667.26
2018,8,7,11,45,609.0,313.5,4.05,24.6,875.0,885.47,656.67
2018,8,7,12,0,614.0,313.0,4.2,24.8,883.0,866.95,643.96
2018,8,7,12,15,629.5,304.0,4.3,24.85,888.0,847.46,630.97
2018,8,7,12,30,645.0,295.0,4.4,24.9,893.0,824.61,615.49
2018,8,7,12,45,664.0,281.0,4.5,24.9,892.0,797.08,596.83
2018,8,7,13,0,683.0,267.0,4.6,24.9,891.0,766.07,575.54
2018,8,7,13,15,683.0,262.0,4.65,24.8,877.0,725.48,546.62
2018,8,7,13,30,683.0,257.0,4.7,24.7,863.0,683.04,515.76
2018,8,7,13,45,682.5,250.0,4.75,24.6,842.5,637.02,481.58
2018,8,7,14,0,682.0,243.0,4.8,24.5,822.0,589.58,445.45
2018,8,7,14,15,678.0,236.5,4.8,24.2,795.0,539.46,406.5
2018,8,7,14,30,674.0,230.0,4.8,23.9,768.0,488.63,365.86
2018,8,7,14,45,668.5,221.0,4.85,23.6,734.5,434.81,321.91
2018,8,7,15,0,663.0,212.0,4.9,23.3,701.0,380.86,276.74
2018,8,7,15,15,646.5,206.0,4.9,23.3,660.5,326.18,230.34
2018,8,7,15,30,630.0,200.0,4.9,23.3,620.0,273.1,185.78
2018,8,7,15,45,617.0,189.5,4.85,22.3,577.0,219.12,143.44
2018,8,7,16,0,604.0,179.0,4.8,21.3,534.0,166.79,108.18
2018,8,7,16,15,588.5,166.5,4.75,20.7,488.0,113.61,91.57
2018,8,7,16,30,573.0,154.0,4.7,20.1,442.0,104.26,84.19
2018,8,7,16,45,547.5,142.5,4.65,19.45,393.5,98.28,79.59
2018,8,7,17,0,522.0,131.0,4.6,18.8,345.0,91.98,74.64
2018,8,7,17,15,483.5,118.5,4.55,18.0,295.5,84.56,68.66
2018,8,7,17,30,445.0,106.0,4.5,17.2,246.0,76.84,62.25
2018,8,7,17,45,394.5,91.5,4.4,16.35,199.0,67.31,54.05
2018,8,7,18,0,344.0,77.0,4.3,15.5,152.0,57.45,45.31
2018,8,7,18,15,276.0,59.5,4.2,14.9,109.5,44.98,33.94
2018,8,7,18,30,208.0,42.0,4.1,14.3,67.0,32.16,21.99
2018,8,7,18,45,129.5,26.0,4.0,13.75,39.0,20.12,7.72
2018,8,7,19,0,51.0,10.0,3.9,13.2,11.0,8.54,0.0
2018,8,7,19,15,25.5,5.0,3.85,12.95,5.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,8,8,5,15,36.5,6.5,2.55,9.95,7.5,0.0,0.0
2018,8,8,5,30,73.0,13.0,2.7,10.5,15.0,35.21,0.0
2018,8,8,5,45,167.5,29.5,2.85,11.05,47.0,119.05,79.21
2018,8,8,6,0,262.0,46.0,3.0,11.6,79.0,192.03,152.55
2018,8,8,6,15,341.0,59.0,2.9,12.3,123.0,260.79,214.2
2018,8,8,6,30,420.0,72.0,2.8,13.0,167.0,338.08,281.14
2018,8,8,6,45,481.0,82.0,2.65,13.65,217.0,412.96,343.68
2018,8,8,7,0,542.0,92.0,2.5,14.3,267.0,489.85,405.2
2018,8,8,7,15,587.5,99.5,2.45,15.15,319.5,557.23,456.58
2018,8,8,7,30,633.0,107.0,2.4,16.0,372.0,626.61,507.38
2018,8,8,7,45,669.0,111.5,2.4,16.85,424.0,686.64,548.76
2018,8,8,8,0,705.0,116.0,2.4,17.7,476.0,746.88,588.61
2018,8,8,8,15,731.5,119.5,2.3,18.6,525.5,797.55,619.61
2018,8,8,8,30,758.0,123.0,2.2,19.5,575.0,846.97,648.8
2018,8,8,8,45,779.5,126.0,2.15,20.4,622.0,883.9,669.06
2018,8,8,9,0,801.0,129.0,2.1,21.3,669.0,924.37,691.34
2018,8,8,9,15,787.0,145.0,2.1,22.05,702.5,941.98,698.95
2018,8,8,9,30,773.0,161.0,2.1,22.8,736.0,963.34,709.26
2018,8,8,9,45,748.0,183.5,2.15,23.55,761.5,969.7,710.31
2018,8,8,10,0,723.0,206.0,2.2,24.3,787.0,971.26,708.52
2018,8,8,10,15,738.0,207.0,2.25,25.0,818.5,986.24,715.71
2018,8,8,10,30,753.0,208.0,2.3,25.7,850.0,997.69,720.55
2018,8,8,10,45,765.5,207.5,2.35,26.4,874.5,1001.44,720.59
2018,8,8,11,0,778.0,207.0,2.4,27.1,899.0,1001.42,718.42
2018,8,8,11,15,787.0,205.0,2.5,27.65,915.0,982.64,705.37
2018,8,8,11,30,796.0,203.0,2.6,28.2,931.0,970.81,696.98
2018,8,8,11,45,803.5,201.0,2.7,28.7,940.5,953.86,685.43
2018,8,8,12,0,811.0,199.0,2.8,29.2,950.0,933.31,671.61
2018,8,8,12,15,806.5,202.0,2.95,29.5,948.5,903.19,652.48
2018,8,8,12,30,802.0,205.0,3.1,29.8,947.0,870.28,631.4
2018,8,8,12,45,792.5,208.5,3.2,30.1,936.5,831.21,604.69
2018,8,8,13,0,783.0,212.0,3.3,30.4,926.0,795.37,579.54
2018,8,8,13,15,782.0,208.0,3.4,30.45,911.0,751.29,549.24
2018,8,8,13,30,781.0,204.0,3.5,30.5,896.0,705.14,516.79
2018,8,8,13,45,778.5,199.5,3.6,30.6,874.0,655.75,481.11
2018,8,8,14,0,776.0,195.0,3.7,30.7,852.0,604.81,443.31
2018,8,8,14,15,770.0,190.0,3.8,30.5,823.0,550.33,402.35
2018,8,8,14,30,764.0,185.0,3.9,30.3,794.0,495.1,359.47
2018,8,8,14,45,755.5,180.0,3.95,30.15,759.0,438.34,314.01
2018,8,8,15,0,747.0,175.0,4.0,30.0,724.0,381.55,267.35
2018,8,8,15,15,731.5,170.0,4.0,30.0,682.5,323.04,218.78
2018,8,8,15,30,716.0,165.0,4.0,30.0,641.0,265.83,171.74
2018,8,8,15,45,700.0,157.5,4.2,29.1,596.0,208.31,127.72
2018,8,8,16,0,684.0,150.0,4.4,28.2,551.0,152.66,91.54
2018,8,8,16,15,663.5,142.0,4.45,27.3,503.0,98.66,76.82
2018,8,8,16,30,643.0,134.0,4.5,26.4,455.0,92.75,72.5
2018,8,8,16,45,613.0,125.0,4.55,25.55,404.5,88.71,69.64
2018,8,8,17,0,583.0,116.0,4.6,24.7,354.0,84.42,66.5
2018,8,8,17,15,541.0,106.5,4.5,23.55,303.0,79.36,62.7
2018,8,8,17,30,499.0,97.0,4.4,22.4,252.0,71.2,56.1
2018,8,8,17,45,443.5,84.0,4.35,21.25,203.0,62.46,48.78
2018,8,8,18,0,388.0,71.0,4.3,20.1,154.0,53.45,40.96
2018,8,8,18,15,312.0,56.0,4.2,19.1,111.0,42.62,31.25
2018,8,8,18,30,236.0,41.0,4.1,18.1,68.0,31.53,20.98
2018,8,8,18,45,146.5,25.5,4.0,17.15,39.5,19.78,6.27
2018,8,8,19,0,57.0,10.0,3.9,16.2,11.0,8.54,0.0
2018,8,8,19,15,28.5,5.0,3.85,15.75,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,8,9,5,15,30.0,5.5,2.4,9.6,6.5,0.0,0.0
2018,8,9,5,30,60.0,11.0,2.6,10.1,13.0,29.27,0.0
2018,8,9,5,45,145.5,27.0,2.8,10.55,42.5,106.71,68.63
2018,8,9,6,0,231.0,43.0,3.0,11.0,72.0,174.95,138.85
2018,8,9,6,15,302.5,59.0,2.9,11.7,115.5,242.13,199.18
2018,8,9,6,30,374.0,75.0,2.8,12.4,159.0,316.83,264.13
2018,8,9,6,45,430.0,88.0,2.7,13.15,208.0,385.33,321.79
2018,8,9,7,0,486.0,101.0,2.6,13.9,257.0,458.51,380.84
2018,8,9,7,15,529.0,111.0,2.5,14.9,308.0,523.01,430.2
2018,8,9,7,30,572.0,121.0,2.4,15.9,359.0,596.6,484.16
2018,8,9,7,45,606.5,128.0,2.35,16.9,410.0,656.23,525.75
2018,8,9,8,0,641.0,135.0,2.3,17.9,461.0,716.09,565.55
2018,8,9,8,15,668.0,141.0,2.25,18.85,510.5,768.22,598.22
2018,8,9,8,30,695.0,147.0,2.2,19.8,560.0,819.27,629.2
2018,8,9,8,45,717.0,151.0,2.15,20.75,606.0,862.04,653.63
2018,8,9,9,0,739.0,155.0,2.1,21.7,652.0,902.74,676.12
2018,8,9,9,15,749.0,161.5,2.05,22.7,691.5,932.29,690.58
2018,8,9,9,30,759.0,168.0,2.0,23.7,731.0,958.75,702.87
2018,8,9,9,45,764.5,175.0,1.95,24.75,765.0,978.04,710.24
2018,8,9,10,0,770.0,182.0,1.9,25.8,799.0,993.8,715.34
2018,8,9,10,15,782.5,183.5,1.9,26.7,830.0,1006.98,719.9
2018,8,9,10,30,795.0,185.0,1.9,27.6,861.0,1007.19,716.41
2018,8,9,10,45,804.5,185.5,1.9,28.5,884.5,1009.21,714.33
2018,8,9,11,0,814.0,186.0,1.9,29.4,908.0,1007.39,709.98
2018,8,9,11,15,821.0,185.0,1.95,30.25,923.5,997.86,701.78
2018,8,9,11,30,828.0,184.0,2.0,31.1,939.0,984.54,691.43
2018,8,9,11,45,833.5,182.5,2.05,32.0,948.0,965.62,677.59
2018,8,9,12,0,839.0,181.0,2.1,32.9,957.0,943.08,661.64
2018,8,9,12,15,832.0,185.5,2.25,33.2,954.5,911.58,642.66
2018,8,9,12,30,825.0,190.0,2.4,33.5,952.0,877.28,621.69
2018,8,9,12,45,813.0,195.0,2.55,33.85,940.5,836.86,595.81
2018,8,9,13,0,801.0,200.0,2.7,34.2,929.0,794.51,567.49
2018,8,9,13,15,799.0,197.5,2.9,34.2,914.0,751.48,539.3
2018,8,9,13,30,797.0,195.0,3.1,34.2,899.0,706.38,508.78
2018,8,9,13,45,794.0,191.0,3.25,34.2,877.0,657.57,474.53
2018,8,9,14,0,791.0,187.0,3.4,34.2,855.0,607.18,438.08
2018,8,9,14,15,784.5,183.0,3.55,33.95,826.0,552.38,397.75
2018,8,9,14,30,778.0,179.0,3.7,33.7,797.0,496.9,355.48
2018,8,9,14,45,768.5,174.5,3.8,33.45,761.5,439.31,310.22
2018,8,9,15,0,759.0,170.0,3.9,33.2,726.0,381.77,263.74
2018,8,9,15,15,743.5,165.0,3.9,33.2,684.0,322.52,215.15
2018,8,9,15,30,728.0,160.0,3.9,33.2,642.0,264.54,168.07
2018,8,9,15,45,710.0,154.0,4.0,32.25,596.5,207.0,124.68
2018,8,9,16,0,692.0,148.0,4.1,31.3,551.0,151.55,89.37
2018,8,9,16,15,669.5,140.5,4.1,30.5,502.5,97.3,74.69
2018,8,9,16,30,647.0,133.0,4.1,29.7,454.0,92.28,71.13
2018,8,9,16,45,615.5,124.5,4.1,28.9,403.0,88.56,68.55
2018,8,9,17,0,584.0,116.0,4.1,28.1,352.0,84.61,65.73
2018,8,9,17,15,541.5,105.5,3.95,27.0,300.5,78.75,61.3
2018,8,9,17,30,499.0,95.0,3.8,25.9,249.0,69.88,54.16
2018,8,9,17,45,442.5,82.5,3.65,24.75,200.0,61.44,47.19
2018,8,9,18,0,386.0,70.0,3.5,23.6,151.0,52.76,39.74
2018,8,9,18,15,309.0,54.5,3.5,22.55,108.0,41.53,29.82
2018,8,9,18,30,232.0,39.0,3.5,21.5,65.0,30.03,19.29
2018,8,9,18,45,139.5,23.5,3.5,20.5,37.0,18.25,3.93
2018,8,9,19,0,47.0,8.0,3.5,19.5,9.0,6.83,0.0
2018,8,9,19,15,23.5,4.0,3.55,18.95,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.65,17.8,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.75,16.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,8,10,5,15,56.0,6.5,3.25,10.95,8.0,0.0,0.0
2018,8,10,5,30,112.0,13.0,3.3,11.4,16.0,48.31,0.0
2018,8,10,5,45,241.0,26.0,3.4,11.85,50.0,143.15,89.48
2018,8,10,6,0,370.0,39.0,3.5,12.3,84.0,234.54,185.58
2018,8,10,6,15,450.5,48.5,3.4,13.15,129.5,308.35,252.41
2018,8,10,6,30,531.0,58.0,3.3,14.0,175.0,390.04,323.1
2018,8,10,6,45,584.0,65.5,3.25,14.8,225.5,459.87,381.56
2018,8,10,7,0,637.0,73.0,3.2,15.6,276.0,533.42,440.3
2018,8,10,7,15,673.0,79.0,3.15,16.75,327.5,596.31,487.49
2018,8,10,7,30,709.0,85.0,3.1,17.9,379.0,660.29,532.35
2018,8,10,7,45,734.5,90.0,3.05,19.0,429.5,715.35,568.58
2018,8,10,8,0,760.0,95.0,3.0,20.1,480.0,765.81,600.29
2018,8,10,8,15,779.5,99.5,3.0,21.0,528.5,813.45,629.78
2018,8,10,8,30,799.0,104.0,3.0,21.9,577.0,859.24,657.29
2018,8,10,8,45,813.0,108.5,2.95,22.8,622.0,897.81,678.9
2018,8,10,9,0,827.0,113.0,2.9,23.7,667.0,933.66,698.27
2018,8,10,9,15,833.5,118.5,2.95,24.6,706.0,960.44,712.08
2018,8,10,9,30,840.0,124.0,3.0,25.5,745.0,983.76,723.58
2018,8,10,9,45,842.0,130.0,3.05,26.4,778.0,999.57,730.16
2018,8,10,10,0,844.0,136.0,3.1,27.3,811.0,1011.56,734.36
2018,8,10,10,15,852.0,137.5,3.2,27.95,840.0,1020.81,738.05
2018,8,10,10,30,860.0,139.0,3.3,28.6,869.0,1012.37,730.47
2018,8,10,10,45,865.5,140.5,3.4,29.25,891.0,1011.41,727.98
2018,8,10,11,0,871.0,142.0,3.5,29.9,913.0,1006.64,723.09
2018,8,10,11,15,875.0,142.5,3.6,30.3,928.0,995.63,715.05
2018,8,10,11,30,879.0,143.0,3.7,30.7,943.0,980.9,704.75
2018,8,10,11,45,881.0,143.0,3.8,31.1,950.5,960.19,690.65
2018,8,10,12,0,883.0,143.0,3.9,31.5,958.0,935.99,674.36
2018,8,10,12,15,882.0,143.5,4.0,31.7,957.0,906.24,654.98
2018,8,10,12,30,881.0,144.0,4.1,31.9,956.0,873.42,633.52
2018,8,10,12,45,878.0,144.0,4.15,32.15,947.0,835.64,608.32
2018,8,10,13,0,875.0,144.0,4.2,32.4,938.0,795.26,581.24
2018,8,10,13,15,872.0,142.5,4.35,32.4,922.5,751.23,550.72
2018,8,10,13,30,869.0,141.0,4.5,32.4,907.0,704.96,517.81
2018,8,10,13,45,864.5,139.0,4.6,32.35,884.0,655.32,481.56
2018,8,10,14,0,860.0,137.0,4.7,32.3,861.0,603.96,443.2
2018,8,10,14,15,853.0,134.5,4.8,32.05,831.5,549.87,401.97
2018,8,10,14,30,846.0,132.0,4.9,31.8,802.0,493.06,357.34
2018,8,10,14,45,837.0,128.5,4.95,31.55,766.0,433.98,309.53
2018,8,10,15,0,828.0,125.0,5.0,31.3,730.0,374.7,260.28
2018,8,10,15,15,814.0,122.0,5.0,31.3,688.5,314.48,209.5
2018,8,10,15,30,800.0,119.0,5.0,31.3,647.0,255.18,160.09
2018,8,10,15,45,783.5,115.0,5.05,30.4,601.5,195.93,114.42
2018,8,10,16,0,767.0,111.0,5.1,29.5,556.0,138.42,77.59
2018,8,10,16,15,746.0,105.5,5.1,28.7,507.0,74.71,56.67
2018,8,10,16,30,725.0,100.0,5.1,27.9,458.0,70.67,53.74
2018,8,10,16,45,695.5,94.5,5.05,27.1,407.0,68.18,52.03
2018,8,10,17,0,666.0,89.0,5.0,26.3,356.0,65.57,50.19
2018,8,10,17,15,623.5,82.5,4.95,25.25,304.5,61.96,47.49
2018,8,10,17,30,581.0,76.0,4.9,24.2,253.0,58.24,44.6
2018,8,10,17,45,521.5,67.5,4.85,23.1,203.5,52.68,39.98
2018,8,10,18,0,462.0,59.0,4.8,22.0,154.0,46.99,35.02
2018,8,10,18,15,374.5,48.0,4.75,21.1,111.0,38.87,27.69
2018,8,10,18,30,287.0,37.0,4.7,20.2,68.0,30.57,19.72
2018,8,10,18,45,172.5,23.0,4.7,19.3,39.0,17.94,2.12
2018,8,10,19,0,58.0,9.0,4.7,18.4,10.0,7.68,0.0
2018,8,10,19,15,29.0,4.5,4.7,17.95,5.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,17.1,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,16.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.7,16.4,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.7,15.85,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.65,15.45,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.55,15.1,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,8,11,5,15,40.0,6.0,4.3,12.5,7.0,0.0,0.0
2018,8,11,5,30,80.0,12.0,4.4,12.9,14.0,36.91,0.0
