Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,1,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,20,6,15,69.0,6.5,1.15,8.15,8.0,0.0,0.0
2018,10,20,6,30,138.0,13.0,1.2,8.7,16.0,96.8,0.0
2018,10,20,6,45,292.5,23.5,1.25,9.2,51.0,259.03,154.37
2018,10,20,7,0,447.0,34.0,1.3,9.7,86.0,405.73,328.83
2018,10,20,7,15,535.5,41.0,1.3,10.35,132.5,500.16,410.9
2018,10,20,7,30,624.0,48.0,1.3,11.0,179.0,592.94,485.52
2018,10,20,7,45,679.0,52.5,1.35,11.65,227.5,667.72,542.64
2018,10,20,8,0,734.0,57.0,1.4,12.3,276.0,743.34,597.42
2018,10,20,8,15,770.0,60.0,1.25,13.2,323.0,800.31,633.26
2018,10,20,8,30,806.0,63.0,1.1,14.1,370.0,856.05,666.14
2018,10,20,8,45,831.0,65.5,0.9,14.95,413.5,899.04,687.65
2018,10,20,9,0,856.0,68.0,0.7,15.8,457.0,928.85,699.03
2018,10,20,9,15,873.5,70.0,0.6,16.9,495.5,958.2,710.91
2018,10,20,9,30,891.0,72.0,0.5,18.0,534.0,984.28,720.22
2018,10,20,9,45,904.5,72.5,0.4,19.1,566.5,1000.87,723.32
2018,10,20,10,0,918.0,73.0,0.3,20.2,599.0,1013.71,724.25
2018,10,20,10,15,926.5,74.5,0.4,21.1,624.5,1018.95,725.91
2018,10,20,10,30,935.0,76.0,0.5,22.0,650.0,1020.12,725.43
2018,10,20,10,45,941.0,76.5,0.6,22.85,668.0,1013.48,720.51
2018,10,20,11,0,947.0,77.0,0.7,23.7,686.0,1002.73,713.28
2018,10,20,11,15,950.5,77.0,0.8,24.5,696.5,984.95,701.92
2018,10,20,11,30,954.0,77.0,0.9,25.3,707.0,963.2,688.17
2018,10,20,11,45,955.0,77.5,1.05,26.05,709.5,935.93,671.91
2018,10,20,12,0,956.0,78.0,1.2,26.8,712.0,904.97,653.04
2018,10,20,12,15,954.5,77.5,1.3,27.05,705.5,867.29,630.08
2018,10,20,12,30,953.0,77.0,1.4,27.3,699.0,826.39,604.73
2018,10,20,12,45,949.0,76.5,1.45,27.55,685.0,780.64,575.24
2018,10,20,13,0,945.0,76.0,1.5,27.8,671.0,732.26,543.08
2018,10,20,13,15,938.5,74.5,1.6,27.8,649.0,678.84,505.76
2018,10,20,13,30,932.0,73.0,1.7,27.8,627.0,623.52,465.71
2018,10,20,13,45,922.0,72.0,1.8,27.8,598.0,565.2,421.92
2018,10,20,14,0,912.0,71.0,1.9,27.8,569.0,505.83,375.6
2018,10,20,14,15,898.5,69.5,1.95,27.6,534.0,443.76,325.61
2018,10,20,14,30,885.0,68.0,2.0,27.4,499.0,381.62,273.79
2018,10,20,14,45,866.0,65.5,2.05,27.2,458.0,317.16,218.97
2018,10,20,15,0,847.0,63.0,2.1,27.0,417.0,253.87,164.7
2018,10,20,15,15,819.0,60.5,2.1,27.0,371.5,187.43,110.0
2018,10,20,15,30,791.0,58.0,2.1,27.0,326.0,126.52,65.62
2018,10,20,15,45,749.5,54.0,1.8,25.75,277.5,67.15,36.08
2018,10,20,16,0,708.0,50.0,1.5,24.5,229.0,43.76,32.09
2018,10,20,16,15,642.0,44.5,1.45,23.0,180.5,39.29,28.29
2018,10,20,16,30,576.0,39.0,1.4,21.5,132.0,34.85,24.29
2018,10,20,16,45,459.0,31.5,1.35,20.05,89.5,26.06,16.21
2018,10,20,17,0,342.0,24.0,1.3,18.6,47.0,20.22,6.21
2018,10,20,17,15,183.5,13.5,1.4,17.85,24.5,11.52,0.0
2018,10,20,17,30,25.0,3.0,1.5,17.1,2.0,0.0,0.0
2018,10,20,17,45,12.5,1.5,1.6,16.35,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,21,6,15,64.5,6.0,1.25,7.0,7.0,0.0,0.0
2018,10,21,6,30,129.0,12.0,1.4,7.6,14.0,90.34,0.0
2018,10,21,6,45,207.0,22.5,1.5,8.2,39.5,199.06,106.5
2018,10,21,7,0,285.0,33.0,1.6,8.8,65.0,288.8,236.03
2018,10,21,7,15,436.5,41.0,1.7,9.5,117.5,425.06,354.83
2018,10,21,7,30,588.0,49.0,1.8,10.2,170.0,572.87,474.87
2018,10,21,7,45,671.0,51.0,1.95,10.9,222.5,658.7,541.82
2018,10,21,8,0,754.0,53.0,2.1,11.6,275.0,754.82,613.69
2018,10,21,8,15,788.0,56.0,2.0,12.25,322.0,810.32,650.69
2018,10,21,8,30,822.0,59.0,1.9,12.9,369.0,864.51,685.26
2018,10,21,8,45,845.5,61.5,1.85,13.6,412.5,896.0,702.88
2018,10,21,9,0,869.0,64.0,1.8,14.3,456.0,934.91,725.31
2018,10,21,9,15,882.0,67.0,1.75,15.0,493.5,961.43,738.62
2018,10,21,9,30,895.0,70.0,1.7,15.7,531.0,984.49,749.49
2018,10,21,9,45,901.5,73.5,1.6,16.4,562.0,998.11,753.24
2018,10,21,10,0,908.0,77.0,1.5,17.1,593.0,1007.82,754.49
2018,10,21,10,15,917.0,78.0,1.5,17.75,618.5,1012.81,754.53
2018,10,21,10,30,926.0,79.0,1.5,18.4,644.0,1013.79,752.19
2018,10,21,10,45,931.0,80.5,1.45,19.05,662.0,1007.41,744.52
2018,10,21,11,0,936.0,82.0,1.4,19.7,680.0,996.97,734.53
2018,10,21,11,15,939.0,82.5,1.45,20.25,690.0,979.42,722.08
2018,10,21,11,30,942.0,83.0,1.5,20.8,700.0,957.96,707.28
2018,10,21,11,45,943.0,82.5,1.55,21.4,702.0,929.74,688.03
2018,10,21,12,0,944.0,82.0,1.6,22.0,704.0,897.93,666.49
2018,10,21,12,15,941.0,82.5,1.7,22.4,697.5,860.5,642.23
2018,10,21,12,30,938.0,83.0,1.8,22.8,691.0,819.98,615.65
2018,10,21,12,45,932.0,83.5,1.95,23.2,677.0,774.38,585.68
2018,10,21,13,0,926.0,84.0,2.1,23.6,663.0,726.34,552.53
2018,10,21,13,15,919.0,83.0,2.25,23.85,641.0,673.92,514.22
2018,10,21,13,30,912.0,82.0,2.4,24.1,619.0,619.68,473.27
2018,10,21,13,45,901.0,80.0,2.6,24.3,589.5,560.78,427.69
2018,10,21,14,0,890.0,78.0,2.8,24.5,560.0,501.03,379.72
2018,10,21,14,15,875.5,76.0,2.95,24.3,524.5,439.26,328.88
2018,10,21,14,30,861.0,74.0,3.1,24.1,489.0,376.59,275.6
2018,10,21,14,45,840.0,71.5,3.25,23.85,448.0,312.21,219.87
2018,10,21,15,0,819.0,69.0,3.4,23.6,407.0,249.38,165.09
2018,10,21,15,15,788.5,65.5,3.4,23.6,361.5,185.97,112.0
2018,10,21,15,30,758.0,62.0,3.4,23.6,316.0,125.92,67.65
2018,10,21,15,45,713.5,58.0,3.55,22.25,268.0,68.64,38.96
2018,10,21,16,0,669.0,54.0,3.7,20.9,220.0,47.0,35.4
2018,10,21,16,15,599.0,48.0,3.7,19.65,172.5,38.78,28.22
2018,10,21,16,30,529.0,42.0,3.7,18.4,125.0,34.41,24.18
2018,10,21,16,45,398.0,33.5,3.7,17.15,83.0,27.72,17.69
2018,10,21,17,0,267.0,25.0,3.7,15.9,41.0,21.15,4.84
2018,10,21,17,15,133.5,12.5,3.7,15.0,20.5,10.67,0.0
2018,10,21,17,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,10,22,6,15,51.0,5.0,1.7,7.15,6.0,0.0,0.0
2018,10,22,6,30,102.0,10.0,1.9,7.8,12.0,71.85,0.0
2018,10,22,6,45,244.0,21.0,2.15,8.4,43.0,220.61,101.41
2018,10,22,7,0,386.0,32.0,2.4,9.0,74.0,359.77,293.08
2018,10,22,7,15,504.0,39.0,2.55,9.65,123.0,473.38,394.5
2018,10,22,7,30,622.0,46.0,2.7,10.3,172.0,588.17,489.73
2018,10,22,7,45,576.5,60.5,2.85,10.9,201.0,598.91,499.61
2018,10,22,8,0,531.0,75.0,3.0,11.5,230.0,596.43,497.77
2018,10,22,8,15,676.0,67.0,3.0,12.05,297.5,729.88,599.46
2018,10,22,8,30,821.0,59.0,3.0,12.6,365.0,862.83,695.01
2018,10,22,8,45,845.5,61.0,3.0,13.15,408.5,894.47,713.71
2018,10,22,9,0,870.0,63.0,3.0,13.7,452.0,933.55,738.13
2018,10,22,9,15,886.0,65.0,2.95,14.3,490.0,961.56,753.66
2018,10,22,9,30,902.0,67.0,2.9,14.9,528.0,986.23,766.71
2018,10,22,9,45,914.0,69.5,2.9,15.45,561.0,1004.01,775.54
2018,10,22,10,0,926.0,72.0,2.9,16.0,594.0,1017.92,781.82
2018,10,22,10,15,934.5,72.5,2.95,16.6,619.0,1021.75,781.7
2018,10,22,10,30,943.0,73.0,3.0,17.2,644.0,1021.54,779.11
2018,10,22,10,45,948.5,74.0,3.05,17.75,662.0,1014.91,772.55
2018,10,22,11,0,954.0,75.0,3.1,18.3,680.0,1004.16,763.43
2018,10,22,11,15,957.0,75.0,3.2,18.7,690.0,985.75,750.16
2018,10,22,11,30,960.0,75.0,3.3,19.1,700.0,963.39,734.33
2018,10,22,11,45,961.0,75.0,3.4,19.5,702.0,935.39,714.7
2018,10,22,12,0,962.0,75.0,3.5,19.9,704.0,903.71,692.54
2018,10,22,12,15,960.5,75.0,3.55,20.1,698.0,866.44,666.68
2018,10,22,12,30,959.0,75.0,3.6,20.3,692.0,825.93,638.44
2018,10,22,12,45,955.5,74.0,3.7,20.5,678.0,779.82,606.24
2018,10,22,13,0,952.0,73.0,3.8,20.7,664.0,731.04,571.2
2018,10,22,13,15,944.0,72.0,3.9,20.65,641.0,676.97,530.12
2018,10,22,13,30,936.0,71.0,4.0,20.6,618.0,621.13,486.47
2018,10,22,13,45,925.0,70.0,4.1,20.55,589.0,562.2,439.05
2018,10,22,14,0,914.0,69.0,4.2,20.5,560.0,502.34,389.31
2018,10,22,14,15,900.0,67.5,4.35,20.1,524.5,440.1,336.69
2018,10,22,14,30,886.0,66.0,4.5,19.7,489.0,377.86,282.27
2018,10,22,14,45,865.5,63.5,4.6,19.35,447.5,313.08,224.56
2018,10,22,15,0,845.0,61.0,4.7,19.0,406.0,249.67,167.8
2018,10,22,15,15,815.5,58.5,4.7,19.0,360.5,183.38,111.02
2018,10,22,15,30,786.0,56.0,4.7,19.0,315.0,122.76,65.41
2018,10,22,15,45,742.5,52.0,4.8,17.65,267.0,63.87,35.62
2018,10,22,16,0,699.0,48.0,4.9,16.3,219.0,42.13,31.77
2018,10,22,16,15,628.5,43.0,4.75,15.4,171.0,38.03,28.06
2018,10,22,16,30,558.0,38.0,4.6,14.5,123.0,34.03,24.21
2018,10,22,16,45,424.5,30.0,4.45,13.65,81.0,24.83,15.37
2018,10,22,17,0,291.0,22.0,4.3,12.8,39.0,18.52,1.19
2018,10,22,17,15,145.5,11.0,4.15,12.2,19.5,9.39,0.0
2018,10,22,17,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,10,23,6,15,55.5,5.5,1.45,6.95,6.0,0.0,0.0
2018,10,23,6,30,111.0,11.0,1.5,7.6,12.0,78.26,0.0
2018,10,23,6,45,278.5,21.5,1.6,8.25,45.5,241.99,86.97
2018,10,23,7,0,446.0,32.0,1.7,8.9,79.0,402.44,323.67
2018,10,23,7,15,536.5,38.0,1.9,9.55,124.0,487.84,403.35
2018,10,23,7,30,627.0,44.0,2.1,10.2,169.0,589.38,487.97
2018,10,23,7,45,646.5,52.0,2.25,10.9,210.0,638.43,527.58
2018,10,23,8,0,666.0,60.0,2.4,11.6,251.0,692.82,569.17
2018,10,23,8,15,514.0,92.5,2.45,12.05,255.0,617.05,509.65
2018,10,23,8,30,362.0,125.0,2.5,12.5,259.0,522.95,433.89
2018,10,23,8,45,399.5,137.5,2.5,12.9,301.0,579.48,477.34
2018,10,23,9,0,437.0,150.0,2.5,13.3,343.0,635.56,518.37
2018,10,23,9,15,467.0,156.0,2.6,13.6,378.5,675.4,547.06
2018,10,23,9,30,497.0,162.0,2.7,13.9,414.0,713.75,574.38
2018,10,23,9,45,435.5,186.5,2.8,14.2,417.0,682.0,547.26
2018,10,23,10,0,374.0,211.0,2.9,14.5,420.0,624.88,502.16
2018,10,23,10,15,278.5,243.5,3.05,14.75,403.0,565.02,453.39
2018,10,23,10,30,183.0,276.0,3.2,15.0,386.0,482.83,387.24
2018,10,23,10,45,235.0,275.0,3.35,15.2,420.5,524.81,420.87
2018,10,23,11,0,287.0,274.0,3.5,15.4,455.0,584.87,466.8
2018,10,23,11,15,407.0,247.5,3.55,15.4,508.5,674.45,536.12
2018,10,23,11,30,527.0,221.0,3.6,15.4,562.0,739.82,586.35
2018,10,23,11,45,604.5,195.0,3.7,15.35,587.0,766.96,607.5
2018,10,23,12,0,682.0,169.0,3.8,15.3,612.0,781.97,619.96
2018,10,23,12,15,510.5,220.5,3.8,15.25,550.5,660.08,525.77
2018,10,23,12,30,339.0,272.0,3.8,15.2,489.0,540.78,432.34
2018,10,23,12,45,479.0,223.0,3.85,15.2,522.0,586.91,470.38
2018,10,23,13,0,619.0,174.0,3.9,15.2,555.0,612.71,491.17
2018,10,23,13,15,751.5,129.0,3.75,15.45,576.0,617.41,493.86
2018,10,23,13,30,884.0,84.0,3.6,15.7,597.0,603.01,480.81
2018,10,23,13,45,883.0,80.0,3.45,15.9,571.0,548.94,435.28
2018,10,23,14,0,882.0,76.0,3.3,16.1,545.0,493.04,387.24
2018,10,23,14,15,740.5,99.0,3.1,16.25,475.0,402.19,312.08
2018,10,23,14,30,599.0,122.0,2.9,16.4,405.0,325.0,248.08
2018,10,23,14,45,633.0,105.0,2.75,16.5,381.0,278.57,204.96
2018,10,23,15,0,667.0,88.0,2.6,16.6,357.0,227.55,157.36
2018,10,23,15,15,724.5,72.0,2.6,16.6,333.5,179.86,112.78
2018,10,23,15,30,782.0,56.0,2.6,16.6,310.0,121.65,65.3
2018,10,23,15,45,739.5,51.5,2.45,16.2,262.0,62.73,35.3
2018,10,23,16,0,697.0,47.0,2.3,15.8,214.0,41.33,31.14
2018,10,23,16,15,627.5,41.5,2.05,14.75,166.5,36.77,27.03
2018,10,23,16,30,558.0,36.0,1.8,13.7,119.0,32.27,22.73
2018,10,23,16,45,422.5,29.0,1.55,12.7,78.0,24.04,14.63
2018,10,23,17,0,287.0,22.0,1.3,11.7,37.0,18.64,0.0
2018,10,23,17,15,143.5,11.0,1.4,11.25,18.5,9.39,0.0
2018,10,23,17,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,10,24,6,15,33.5,4.0,1.15,7.25,4.5,0.0,0.0
2018,10,24,6,30,67.0,8.0,1.1,7.7,9.0,48.38,0.0
2018,10,24,6,45,155.0,20.5,1.05,8.15,33.5,156.38,33.74
2018,10,24,7,0,243.0,33.0,1.0,8.6,58.0,256.67,205.71
2018,10,24,7,15,410.0,39.5,1.2,9.4,108.5,402.81,334.34
2018,10,24,7,30,577.0,46.0,1.4,10.2,159.0,559.18,461.31
2018,10,24,7,45,659.5,47.0,1.6,11.0,209.0,642.44,526.62
2018,10,24,8,0,742.0,48.0,1.8,11.8,259.0,735.61,596.74
2018,10,24,8,15,759.0,53.5,1.7,12.45,301.0,778.78,624.89
2018,10,24,8,30,776.0,59.0,1.6,13.1,343.0,819.86,650.43
2018,10,24,8,45,816.5,58.5,1.5,13.75,388.5,861.85,675.41
2018,10,24,9,0,857.0,58.0,1.4,14.4,434.0,912.03,704.97
2018,10,24,9,15,873.0,59.5,1.4,15.15,471.0,939.13,719.05
2018,10,24,9,30,889.0,61.0,1.4,15.9,508.0,962.97,731.02
2018,10,24,9,45,899.5,63.0,1.35,16.6,539.0,978.57,736.79
2018,10,24,10,0,910.0,65.0,1.3,17.3,570.0,990.38,740.16
2018,10,24,10,15,917.5,66.0,1.4,17.95,594.5,993.98,741.0
2018,10,24,10,30,925.0,67.0,1.5,18.6,619.0,993.62,739.45
2018,10,24,10,45,929.5,67.5,1.55,19.2,635.5,985.68,732.5
2018,10,24,11,0,934.0,68.0,1.6,19.8,652.0,973.76,723.2
2018,10,24,11,15,936.0,68.5,1.7,20.25,661.5,955.55,711.04
2018,10,24,11,30,938.0,69.0,1.8,20.7,671.0,933.51,696.42
2018,10,24,11,45,937.0,69.5,1.9,21.15,672.0,905.09,677.55
2018,10,24,12,0,936.0,70.0,2.0,21.6,673.0,873.2,656.3
2018,10,24,12,15,934.0,69.5,2.15,21.95,666.5,836.01,632.0
2018,10,24,12,30,932.0,69.0,2.3,22.3,660.0,795.75,605.25
2018,10,24,12,45,927.0,68.5,2.4,22.6,645.5,750.41,574.37
2018,10,24,13,0,922.0,68.0,2.5,22.9,631.0,702.63,540.73
2018,10,24,13,15,878.5,79.0,2.55,22.95,600.5,640.55,494.06
2018,10,24,13,30,835.0,90.0,2.6,23.0,570.0,582.39,449.15
2018,10,24,13,45,812.0,91.0,2.65,23.05,539.0,523.41,402.72
2018,10,24,14,0,789.0,92.0,2.7,23.1,508.0,464.99,355.34
2018,10,24,14,15,718.0,103.0,2.65,22.85,462.5,395.96,299.27
2018,10,24,14,30,647.0,114.0,2.6,22.6,417.0,334.04,248.02
2018,10,24,14,45,478.5,128.5,2.6,22.35,342.0,250.55,182.69
2018,10,24,15,0,310.0,143.0,2.6,22.1,267.0,187.91,135.89
2018,10,24,15,15,478.0,105.5,2.6,22.1,271.0,162.13,106.75
2018,10,24,15,30,646.0,68.0,2.6,22.1,275.0,114.88,63.83
2018,10,24,15,45,657.0,56.5,2.45,21.3,238.5,63.94,37.24
2018,10,24,16,0,668.0,45.0,2.3,20.5,202.0,39.48,28.88
2018,10,24,16,15,598.5,40.0,2.15,19.6,156.5,35.35,25.18
2018,10,24,16,30,529.0,35.0,2.0,18.7,111.0,31.31,21.33
2018,10,24,16,45,397.0,27.5,1.85,17.8,72.0,22.74,12.97
2018,10,24,17,0,265.0,20.0,1.7,16.9,33.0,16.87,0.0
2018,10,24,17,15,132.5,10.0,1.95,16.3,16.5,8.54,0.0
2018,10,24,17,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,25,6,15,42.5,4.0,1.15,8.9,4.5,0.0,0.0
2018,10,25,6,30,85.0,8.0,1.2,9.3,9.0,59.52,0.0
2018,10,25,6,45,245.5,19.0,1.2,9.65,39.5,214.17,10.58
2018,10,25,7,0,406.0,30.0,1.2,10.0,70.0,371.52,292.97
2018,10,25,7,15,416.0,34.5,1.35,10.65,95.5,400.23,329.87
2018,10,25,7,30,426.0,39.0,1.5,11.3,121.0,428.36,357.08
2018,10,25,7,45,330.5,56.0,1.65,11.95,130.0,377.44,317.86
2018,10,25,8,0,235.0,73.0,1.8,12.6,139.0,328.09,276.69
2018,10,25,8,15,499.5,68.5,1.85,13.5,239.5,572.95,473.13
2018,10,25,8,30,764.0,64.0,1.9,14.4,340.0,814.9,649.18
2018,10,25,8,45,772.5,70.0,1.95,15.25,378.0,845.83,665.63
2018,10,25,9,0,781.0,76.0,2.0,16.1,416.0,873.74,681.71
2018,10,25,9,15,816.5,75.0,2.15,17.05,457.0,915.48,707.85
2018,10,25,9,30,852.0,74.0,2.3,18.0,498.0,943.37,723.93
2018,10,25,9,45,883.0,70.0,2.4,18.95,534.0,970.59,739.03
2018,10,25,10,0,914.0,66.0,2.5,19.9,570.0,994.38,751.7
2018,10,25,10,15,922.5,67.0,2.55,20.55,594.5,998.88,751.87
2018,10,25,10,30,931.0,68.0,2.6,21.2,619.0,999.38,749.72
2018,10,25,10,45,936.5,68.5,2.65,21.9,636.5,992.28,742.59
2018,10,25,11,0,942.0,69.0,2.7,22.6,654.0,981.15,733.02
2018,10,25,11,15,945.5,69.0,2.7,23.0,664.0,963.51,719.74
2018,10,25,11,30,949.0,69.0,2.7,23.4,674.0,941.97,704.06
2018,10,25,11,45,950.0,69.0,2.7,23.85,676.0,914.39,684.36
2018,10,25,12,0,951.0,69.0,2.7,24.3,678.0,883.19,662.34
2018,10,25,12,15,949.0,69.0,2.7,24.55,671.5,846.08,636.87
2018,10,25,12,30,947.0,69.0,2.7,24.8,665.0,805.82,609.2
2018,10,25,12,45,942.5,69.0,2.7,25.1,651.5,760.79,577.97
2018,10,25,13,0,938.0,69.0,2.7,25.4,638.0,713.21,544.05
2018,10,25,13,15,931.5,68.0,2.65,25.5,616.5,660.96,504.62
2018,10,25,13,30,925.0,67.0,2.6,25.6,595.0,606.85,462.82
2018,10,25,13,45,915.5,65.5,2.6,25.7,566.5,549.02,417.27
2018,10,25,14,0,906.0,64.0,2.6,25.8,538.0,490.16,369.47
2018,10,25,14,15,892.0,63.0,2.6,25.7,503.5,429.18,318.8
2018,10,25,14,30,878.0,62.0,2.6,25.6,469.0,368.19,266.56
2018,10,25,14,45,858.0,59.5,2.6,25.5,428.5,304.35,211.19
2018,10,25,15,0,838.0,57.0,2.6,25.4,388.0,241.84,156.8
2018,10,25,15,15,808.0,54.5,2.6,25.4,343.0,179.31,104.97
2018,10,25,15,30,778.0,52.0,2.6,25.4,298.0,116.5,59.26
2018,10,25,15,45,733.5,48.5,2.1,24.2,251.0,58.87,31.74
2018,10,25,16,0,689.0,45.0,1.6,23.0,204.0,39.68,28.72
2018,10,25,16,15,615.5,40.0,1.6,21.65,157.5,35.51,25.06
2018,10,25,16,30,542.0,35.0,1.6,20.3,111.0,31.45,21.23
2018,10,25,16,45,391.5,27.0,1.55,18.95,70.5,22.38,12.35
2018,10,25,17,0,241.0,19.0,1.5,17.6,30.0,16.02,0.0
2018,10,25,17,15,120.5,9.5,1.7,17.0,15.0,8.11,0.0
2018,10,25,17,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,26,6,15,52.0,4.5,1.15,8.25,4.5,0.0,0.0
2018,10,26,6,30,104.0,9.0,1.2,8.8,9.0,72.13,0.0
2018,10,26,6,45,266.0,18.0,1.2,9.35,38.5,225.11,0.0
2018,10,26,7,0,428.0,27.0,1.2,9.9,68.0,372.95,291.17
2018,10,26,7,15,469.0,36.0,1.25,10.55,104.5,442.33,362.1
2018,10,26,7,30,510.0,45.0,1.3,11.2,141.0,504.05,415.34
2018,10,26,7,45,498.0,61.0,1.3,11.85,176.0,532.76,439.23
2018,10,26,8,0,486.0,77.0,1.3,12.5,211.0,558.02,458.55
2018,10,26,8,15,467.0,94.5,1.15,13.4,241.5,569.26,464.27
2018,10,26,8,30,448.0,112.0,1.0,14.3,272.0,584.46,472.17
2018,10,26,8,45,427.0,132.5,0.85,15.2,300.0,598.32,477.86
2018,10,26,9,0,406.0,153.0,0.7,16.1,328.0,608.75,480.12
2018,10,26,9,15,433.5,162.0,0.65,16.85,363.5,649.18,506.23
2018,10,26,9,30,461.0,171.0,0.6,17.6,399.0,688.12,530.17
2018,10,26,9,45,531.5,163.0,0.5,18.4,441.5,746.95,567.08
2018,10,26,10,0,602.0,155.0,0.4,19.2,484.0,813.16,606.19
2018,10,26,10,15,640.0,150.5,0.35,19.9,514.5,840.77,619.75
2018,10,26,10,30,678.0,146.0,0.3,20.6,545.0,864.61,631.26
2018,10,26,10,45,677.5,151.5,0.25,21.3,559.5,858.92,623.88
2018,10,26,11,0,677.0,157.0,0.2,22.0,574.0,850.02,615.16
2018,10,26,11,15,654.5,168.0,0.25,22.55,576.5,823.56,597.48
2018,10,26,11,30,632.0,179.0,0.3,23.1,579.0,794.7,578.58
2018,10,26,11,45,703.5,154.5,0.4,23.65,600.5,808.93,588.61
2018,10,26,12,0,775.0,130.0,0.5,24.2,622.0,815.13,592.94
2018,10,26,12,15,740.0,140.5,0.6,24.55,607.0,766.87,562.38
2018,10,26,12,30,705.0,151.0,0.7,24.9,592.0,717.83,530.26
2018,10,26,12,45,702.0,147.5,0.85,25.3,578.5,677.53,503.85
2018,10,26,13,0,699.0,144.0,1.0,25.7,565.0,635.32,475.0
2018,10,26,13,15,780.0,114.0,1.05,25.9,568.0,616.03,461.52
2018,10,26,13,30,861.0,84.0,1.1,26.1,571.0,586.39,439.37
2018,10,26,13,45,847.5,82.0,1.15,26.3,541.5,530.89,396.94
2018,10,26,14,0,834.0,80.0,1.2,26.5,512.0,472.33,351.05
2018,10,26,14,15,812.5,77.5,1.2,26.4,475.0,409.91,301.0
2018,10,26,14,30,791.0,75.0,1.2,26.3,438.0,348.62,250.27
2018,10,26,14,45,727.0,79.5,1.2,26.2,390.5,283.11,196.43
2018,10,26,15,0,663.0,84.0,1.2,26.1,343.0,221.52,146.07
2018,10,26,15,15,619.5,80.0,1.2,26.1,299.5,165.2,101.04
2018,10,26,15,30,576.0,76.0,1.2,26.1,256.0,114.05,64.84
2018,10,26,15,45,597.0,63.0,0.9,25.1,223.0,62.85,37.16
2018,10,26,16,0,618.0,50.0,0.6,24.1,190.0,43.62,31.95
2018,10,26,16,15,525.5,44.5,0.6,23.35,144.0,35.94,25.22
2018,10,26,16,30,433.0,39.0,0.6,22.6,98.0,31.97,21.41
2018,10,26,16,45,281.0,28.0,0.6,21.85,60.0,23.08,12.41
2018,10,26,17,0,129.0,17.0,0.6,21.1,22.0,14.51,0.0
2018,10,26,17,15,64.5,8.5,0.7,20.45,11.0,7.26,0.0
2018,10,26,17,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,27,6,15,2.0,2.0,1.35,9.8,2.0,0.0,0.0
2018,10,27,6,30,4.0,4.0,1.5,10.2,4.0,5.89,0.0
2018,10,27,6,45,40.0,18.5,1.65,10.65,22.0,55.81,0.0
2018,10,27,7,0,76.0,33.0,1.8,11.1,40.0,124.12,93.71
2018,10,27,7,15,258.5,42.0,1.9,11.7,86.0,287.3,238.27
2018,10,27,7,30,441.0,51.0,2.0,12.3,132.0,456.85,380.13
2018,10,27,7,45,468.0,61.0,2.1,12.95,169.0,507.47,421.63
2018,10,27,8,0,495.0,71.0,2.2,13.6,206.0,558.18,461.63
2018,10,27,8,15,511.5,83.0,2.1,14.4,244.0,601.61,493.0
2018,10,27,8,30,528.0,95.0,2.0,15.2,282.0,643.62,521.83
2018,10,27,8,45,550.5,105.5,1.9,15.95,321.0,687.82,551.18
2018,10,27,9,0,573.0,116.0,1.8,16.7,360.0,730.25,578.15
2018,10,27,9,15,568.5,129.5,1.75,17.45,389.5,747.82,586.94
2018,10,27,9,30,564.0,143.0,1.7,18.2,419.0,753.67,587.48
2018,10,27,9,45,546.5,158.5,1.7,18.95,440.0,755.58,585.87
2018,10,27,10,0,529.0,174.0,1.7,19.7,461.0,754.4,582.17
2018,10,27,10,15,592.5,163.5,1.75,20.3,498.5,807.56,617.44
2018,10,27,10,30,656.0,153.0,1.8,20.9,536.0,850.21,644.33
2018,10,27,10,45,684.0,148.5,1.85,21.55,558.0,860.79,649.21
2018,10,27,11,0,712.0,144.0,1.9,22.2,580.0,867.4,651.85
2018,10,27,11,15,740.0,137.5,1.9,22.8,596.5,867.56,649.94
2018,10,27,11,30,768.0,131.0,1.9,23.4,613.0,863.37,645.32
2018,10,27,11,45,773.5,130.0,1.95,24.05,616.5,841.5,629.37
2018,10,27,12,0,779.0,129.0,2.0,24.7,620.0,816.3,611.41
2018,10,27,12,15,844.0,105.0,2.05,24.95,632.5,806.95,605.28
2018,10,27,12,30,909.0,81.0,2.1,25.2,645.0,787.63,592.27
2018,10,27,12,45,875.0,89.5,2.15,25.5,622.5,731.98,554.13
2018,10,27,13,0,841.0,98.0,2.2,25.8,600.0,680.91,516.87
2018,10,27,13,15,811.5,102.0,2.3,25.8,572.5,622.74,474.33
2018,10,27,13,30,782.0,106.0,2.4,25.8,545.0,565.01,430.92
2018,10,27,13,45,748.0,108.5,2.5,25.75,511.5,504.45,384.25
2018,10,27,14,0,714.0,111.0,2.6,25.7,478.0,445.25,337.28
2018,10,27,14,15,703.5,103.5,2.75,25.45,444.5,388.47,290.99
2018,10,27,14,30,693.0,96.0,2.9,25.2,411.0,331.92,243.34
2018,10,27,14,45,580.5,109.0,3.0,24.95,356.5,265.1,189.46
2018,10,27,15,0,468.0,122.0,3.1,24.7,302.0,207.17,143.96
2018,10,27,15,15,418.5,112.0,3.1,24.7,258.5,156.94,104.14
2018,10,27,15,30,369.0,102.0,3.1,24.7,215.0,112.91,72.59
2018,10,27,15,45,202.5,92.5,3.2,23.45,153.0,73.85,52.46
2018,10,27,16,0,36.0,83.0,3.3,22.2,91.0,63.44,49.24
2018,10,27,16,15,23.0,64.0,3.3,21.15,68.5,49.58,37.1
2018,10,27,16,30,10.0,45.0,3.3,20.1,46.0,35.79,24.77
2018,10,27,16,45,14.0,28.0,3.25,19.05,29.0,22.54,11.74
2018,10,27,17,0,18.0,11.0,3.2,18.0,12.0,9.39,0.0
2018,10,27,17,15,9.0,5.5,3.35,17.25,6.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,10,28,6,15,6.5,1.5,2.65,10.35,1.5,0.0,0.0
2018,10,28,6,30,13.0,3.0,2.9,10.8,3.0,2.56,0.0
2018,10,28,6,45,143.0,17.0,3.1,11.25,29.0,109.24,0.0
2018,10,28,7,0,273.0,31.0,3.3,11.7,55.0,276.86,211.54
2018,10,28,7,15,371.0,40.0,3.4,12.4,94.5,373.1,308.51
2018,10,28,7,30,469.0,49.0,3.5,13.1,134.0,476.21,396.82
2018,10,28,7,45,601.0,47.5,3.65,13.8,188.5,592.17,491.14
2018,10,28,8,0,733.0,46.0,3.8,14.5,243.0,722.21,591.83
2018,10,28,8,15,769.0,49.0,3.85,15.15,288.5,778.05,632.1
2018,10,28,8,30,805.0,52.0,3.9,15.8,334.0,823.02,663.07
2018,10,28,8,45,829.5,54.0,3.95,16.45,375.5,863.69,689.9
2018,10,28,9,0,854.0,56.0,4.0,17.1,417.0,902.1,714.39
2018,10,28,9,15,841.0,65.5,4.0,17.6,447.0,912.24,718.33
2018,10,28,9,30,828.0,75.0,4.0,18.1,477.0,928.89,727.12
2018,10,28,9,45,771.0,97.5,3.95,18.65,490.5,903.7,705.79
2018,10,28,10,0,714.0,120.0,3.9,19.2,504.0,880.65,686.53
2018,10,28,10,15,815.0,94.5,3.95,19.55,551.5,936.28,724.17
2018,10,28,10,30,916.0,69.0,4.0,19.9,599.0,982.04,753.9
2018,10,28,10,45,920.5,70.0,4.0,20.3,616.0,974.71,746.43
2018,10,28,11,0,925.0,71.0,4.0,20.7,633.0,963.45,736.87
2018,10,28,11,15,928.0,70.5,4.1,20.9,642.0,945.02,723.71
2018,10,28,11,30,931.0,70.0,4.2,21.1,651.0,922.82,708.05
2018,10,28,11,45,930.0,70.5,4.25,21.3,652.0,894.63,688.02
2018,10,28,12,0,929.0,71.0,4.3,21.5,653.0,863.0,665.65
2018,10,28,12,15,923.5,72.5,4.35,21.5,646.0,825.64,639.67
2018,10,28,12,30,918.0,74.0,4.4,21.5,639.0,785.43,611.57
2018,10,28,12,45,908.5,74.5,4.5,21.55,623.5,738.62,578.71
2018,10,28,13,0,899.0,75.0,4.6,21.6,608.0,689.78,542.74
2018,10,28,13,15,879.5,77.5,4.65,21.5,583.5,635.06,500.35
2018,10,28,13,30,860.0,80.0,4.7,21.4,559.0,579.72,456.39
2018,10,28,13,45,734.0,109.0,4.75,21.25,503.0,496.96,390.12
2018,10,28,14,0,608.0,138.0,4.8,21.1,447.0,420.79,328.45
2018,10,28,14,15,517.5,146.5,4.8,20.8,397.0,347.59,268.89
2018,10,28,14,30,427.0,155.0,4.8,20.5,347.0,288.09,220.05
2018,10,28,14,45,342.5,152.5,4.8,20.15,297.5,227.61,170.94
2018,10,28,15,0,258.0,150.0,4.8,19.8,248.0,181.3,134.34
2018,10,28,15,15,316.0,124.5,4.8,19.8,230.0,149.66,104.97
2018,10,28,15,30,374.0,99.0,4.8,19.8,212.0,110.93,72.37
2018,10,28,15,45,323.5,87.0,4.65,18.7,173.5,71.57,49.95
2018,10,28,16,0,273.0,75.0,4.5,17.6,135.0,55.54,43.25
2018,10,28,16,15,222.0,60.0,4.4,17.05,101.0,45.01,33.73
2018,10,28,16,30,171.0,45.0,4.3,16.5,67.0,34.78,24.22
2018,10,28,16,45,108.0,29.0,4.2,15.95,41.0,22.67,11.52
2018,10,28,17,0,45.0,13.0,4.1,15.4,15.0,11.1,0.0
2018,10,28,17,15,22.5,6.5,3.95,14.9,7.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,6,15,15.0,2.0,1.8,7.85,2.0,0.0,0.0
2018,10,29,6,30,30.0,4.0,1.9,8.4,4.0,0.0,0.0
2018,10,29,6,45,67.5,17.5,2.05,8.95,22.0,59.6,0.0
2018,10,29,7,0,105.0,31.0,2.2,9.5,40.0,141.92,105.03
2018,10,29,7,15,184.0,45.5,2.4,10.0,73.5,238.56,197.67
2018,10,29,7,30,263.0,60.0,2.6,10.5,107.0,324.41,273.93
2018,10,29,7,45,315.0,73.0,2.75,11.0,145.0,391.27,331.79
2018,10,29,8,0,367.0,86.0,2.9,11.5,183.0,460.82,389.77
2018,10,29,8,15,332.0,106.0,3.0,11.75,206.0,464.45,391.36
2018,10,29,8,30,297.0,126.0,3.1,12.0,229.0,443.77,373.48
2018,10,29,8,45,242.5,151.0,3.15,12.25,242.0,429.07,358.9
2018,10,29,9,0,188.0,176.0,3.2,12.5,255.0,390.17,324.98
2018,10,29,9,15,228.5,188.5,3.45,12.85,293.0,463.5,383.53
2018,10,29,9,30,269.0,201.0,3.7,13.2,331.0,516.4,424.81
2018,10,29,9,45,248.5,219.0,3.95,13.5,345.0,516.01,422.41
2018,10,29,10,0,228.0,237.0,4.2,13.8,359.0,492.72,402.87
2018,10,29,10,15,257.5,244.5,4.3,14.05,388.0,546.27,444.14
2018,10,29,10,30,287.0,252.0,4.4,14.3,417.0,577.01,467.43
2018,10,29,10,45,353.5,244.5,4.5,14.6,453.5,623.29,503.71
2018,10,29,11,0,420.0,237.0,4.6,14.9,490.0,685.9,551.33
2018,10,29,11,15,467.0,226.0,4.6,15.1,511.5,704.05,564.83
2018,10,29,11,30,514.0,215.0,4.6,15.3,533.0,718.11,575.39
2018,10,29,11,45,622.5,178.5,4.6,15.5,565.0,760.99,608.76
2018,10,29,12,0,731.0,142.0,4.6,15.7,597.0,788.7,629.22
2018,10,29,12,15,790.0,121.0,4.6,16.05,608.0,778.76,621.01
2018,10,29,12,30,849.0,100.0,4.6,16.4,619.0,766.97,611.8
2018,10,29,12,45,894.0,84.5,4.6,16.8,620.0,737.93,589.79
2018,10,29,13,0,939.0,69.0,4.6,17.2,621.0,708.86,566.83
2018,10,29,13,15,933.5,67.5,4.5,17.55,599.5,656.86,524.34
2018,10,29,13,30,928.0,66.0,4.4,17.9,578.0,602.9,479.58
2018,10,29,13,45,920.0,63.5,4.3,18.25,549.5,544.92,430.69
2018,10,29,14,0,912.0,61.0,4.2,18.6,521.0,485.77,379.63
2018,10,29,14,15,897.5,59.0,4.1,18.65,486.0,423.6,325.39
2018,10,29,14,30,883.0,57.0,4.0,18.7,451.0,361.54,269.83
2018,10,29,14,45,862.5,55.0,3.9,18.8,410.5,298.15,212.43
2018,10,29,15,0,842.0,53.0,3.8,18.9,370.0,236.12,156.44
2018,10,29,15,15,811.0,51.0,3.8,18.9,326.0,174.07,103.58
2018,10,29,15,30,780.0,49.0,3.8,18.9,282.0,111.98,57.58
2018,10,29,15,45,735.0,44.5,3.1,18.3,235.0,53.78,29.44
2018,10,29,16,0,690.0,40.0,2.4,17.7,188.0,35.59,25.74
2018,10,29,16,15,614.0,35.5,2.15,16.5,142.5,31.73,22.2
2018,10,29,16,30,538.0,31.0,1.9,15.3,97.0,28.01,18.48
2018,10,29,16,45,369.5,23.0,1.65,14.15,59.0,20.85,9.66
2018,10,29,17,0,201.0,15.0,1.4,13.0,21.0,12.8,0.0
2018,10,29,17,15,100.5,7.5,1.5,12.65,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
